ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
69,2010-12-01,0.0,0.0,0.0,0.0,0.0
69,2010-12-02,0.0,0.0,0.0,0.0,0.0
69,2010-12-03,0.0,0.0,0.0,0.0,0.0
69,2010-12-04,0.0,0.0,0.0,0.0,0.0
69,2010-12-05,0.0,0.0,0.0,0.0,0.0
69,2010-12-06,0.0,0.0,0.0,0.0,0.0
69,2010-12-07,0.0,0.0,0.0,0.0,0.0
69,2010-12-08,0.0,0.0,0.0,0.0,0.0
69,2010-12-09,12.458333333333334,0.0,0.0,12.458333333333334,0.0
69,2010-12-10,58.75,0.0,0.0,58.75,0.0
69,2010-12-11,57.625,0.0,0.0,57.62500000000001,0.0
69,2010-12-12,59.791666666666664,603.7083333333334,0.0,59.791666666666664,56.33762394460165
69,2010-12-13,59.416666666666664,1441.75,0.0,59.416666666666664,23.442469606766466
69,2010-12-14,60.791666666666664,1474.2083333333333,0.0,60.791666666666664,23.45687892748462
69,2010-12-15,59.708333333333336,1401.2916666666667,0.0,59.70833333333333,24.2377023182976
69,2010-12-16,57.208333333333336,1403.2083333333333,0.0,57.208333333333336,23.191144302243867
69,2010-12-17,51.791666666666664,1307.5416666666667,0.0,51.79166666666667,22.53146277471506
69,2010-12-18,48.25,1254.25,0.0,48.25,21.882565942462293
69,2010-12-19,47.875,1243.3333333333333,0.0,47.875,21.903133378016086
69,2010-12-20,47.25,1258.3333333333333,0.0,47.25,21.359503311258276
69,2010-12-21,48.041666666666664,1266.875,0.0,48.041666666666664,21.570953242339527
69,2010-12-22,50.333333333333336,1294.0,0.0,50.33333333333333,22.126180662888544
69,2010-12-23,54.958333333333336,1343.8333333333333,0.0,54.95833333333333,23.263399685807595
69,2010-12-24,56.125,1360.375,0.0,56.125,23.468360439829706
69,2010-12-25,57.916666666666664,1381.3333333333333,0.0,57.91666666666667,23.85009451415701
69,2010-12-26,58.375,1377.8333333333333,0.0,58.375,24.099900205636867
69,2010-12-27,59.75,1370.7916666666667,0.0,59.75,24.794279461381805
69,2010-12-28,58.291666666666664,1320.0833333333333,0.0,58.291666666666664,25.118295351724424
69,2010-12-29,57.75,1331.9166666666667,0.0,57.75,24.663799036476256
69,2010-12-30,56.291666666666664,1316.0416666666667,0.0,56.291666666666664,24.330974618753626
69,2010-12-31,56.5,1364.9583333333333,0.0,56.49999999999999,23.54583473243994
69,2011-01-01,58.916666666666664,1447.875,0.0,58.916666666666664,23.146862739455333
69,2011-01-02,59.75,1473.0416666666667,0.0,59.75,23.073204537097272
69,2011-01-03,59.791666666666664,1435.5,0.0,59.791666666666664,23.69313344169666
69,2011-01-04,60.0,1415.5,0.0,60.0,24.111621335217233
69,2011-01-05,61.375,1430.4583333333333,0.0,61.375,24.40626547435263
69,2011-01-06,59.791666666666664,1389.0,0.0,59.791666666666664,24.486316094712425
69,2011-01-07,59.75,1402.5,0.0,59.75,24.233719548425427
69,2011-01-08,59.791666666666664,1401.9166666666667,0.0,59.791666666666664,24.260709544472846
69,2011-01-09,59.791666666666664,1367.0,0.0,59.791666666666664,24.880389945541737
69,2011-01-10,59.666666666666664,1368.4583333333333,0.0,59.66666666666667,24.801916187112425
69,2011-01-11,58.583333333333336,1348.2083333333333,0.0,58.58333333333333,24.717361518888232
69,2011-01-12,59.75,1395.0,0.0,59.75,24.364008363201908
69,2011-01-13,59.75,1369.875,0.0,59.75,24.810870821546974
69,2011-01-14,51.875,1187.875,0.0,51.87500000000001,24.841190501245222
69,2011-01-15,59.75,1407.3333333333333,0.0,59.75,24.15049147323543
69,2011-01-16,59.125,1401.6666666666667,0.0,59.12500000000001,23.99448573127229
69,2011-01-17,57.208333333333336,1328.2916666666667,0.0,57.208333333333336,24.499142591256525
69,2011-01-18,59.75,1424.0,0.0,59.75,23.86783122659176
69,2011-01-19,59.75,1424.4583333333333,0.0,59.75,23.860151519583464
69,2011-01-20,57.708333333333336,1364.2083333333333,0.0,57.70833333333333,24.062617716828036
69,2011-01-21,59.791666666666664,1392.5416666666667,0.0,59.791666666666664,24.424039775390725
69,2011-01-22,59.375,1367.9583333333333,0.0,59.375,24.689698760317995
69,2011-01-23,57.0,1364.6666666666667,0.0,56.99999999999999,23.75928187591597
69,2011-01-24,50.125,1303.5416666666667,0.0,50.125,21.873309892919927
69,2011-01-25,25.916666666666668,647.4166666666666,0.0,25.916666666666664,22.770905736474024
69,2011-01-26,0.0,0.0,0.0,0.0,0.0
69,2011-01-27,0.0,0.0,0.0,0.0,0.0
69,2011-01-28,0.0,0.0,0.0,0.0,0.0
69,2011-01-29,0.0,0.0,0.0,0.0,0.0
69,2011-01-30,17.875,414.625,0.0,17.875,24.52311325494925
69,2011-01-31,44.416666666666664,1004.2083333333334,0.0,44.416666666666664,25.15979973168471
69,2011-02-01,56.666666666666664,1257.5416666666667,0.0,56.666666666666664,25.632461924168627
69,2011-02-02,59.75,1409.1666666666667,0.0,59.75,24.119071555292724
69,2011-02-03,51.416666666666664,1261.8333333333333,0.0,51.416666666666664,23.178587152731918
69,2011-02-04,48.708333333333336,1182.9583333333333,0.0,48.70833333333333,23.421724020522934
69,2011-02-05,53.333333333333336,1300.75,0.0,53.333333333333336,23.323296388835498
69,2011-02-06,50.875,1293.3333333333333,0.0,50.875,22.37582152061856
69,2011-02-07,53.208333333333336,1331.75,0.0,53.208333333333336,22.72699351313017
69,2011-02-08,52.583333333333336,1316.3333333333333,0.0,52.583333333333336,22.72308390309783
69,2011-02-09,55.291666666666664,1348.0,0.0,55.291666666666664,23.33215360204418
69,2011-02-10,55.166666666666664,1346.8333333333333,0.0,55.166666666666664,23.29957101018851
69,2011-02-11,56.541666666666664,1348.0,0.0,56.54166666666667,23.859632583250907
69,2011-02-12,56.791666666666664,1365.7916666666667,0.0,56.791666666666664,23.652943449566287
69,2011-02-13,58.833333333333336,1406.4583333333333,0.0,58.833333333333336,23.79477608255567
69,2011-02-14,59.791666666666664,1446.4166666666667,0.0,59.791666666666664,23.514312189126386
69,2011-02-15,59.458333333333336,1419.5,0.0,59.458333333333336,23.82661637509295
69,2011-02-16,59.75,1416.7916666666667,0.0,59.75,23.98926565303061
69,2011-02-17,59.791666666666664,1365.875,0.0,59.791666666666664,24.90088262509787
69,2011-02-18,47.708333333333336,1199.5416666666667,0.0,47.708333333333336,22.623716234209827
69,2011-02-19,59.708333333333336,1416.5416666666667,0.0,59.70833333333333,23.976767557921775
69,2011-02-20,59.75,1405.375,0.0,59.75,24.184144208248092
69,2011-02-21,59.791666666666664,1419.875,0.0,59.791666666666664,23.953864287740505
69,2011-02-22,59.75,1422.9583333333333,0.0,59.75,23.885303505021813
69,2011-02-23,59.791666666666664,1412.3333333333333,0.0,59.791666666666664,24.081774644009126
69,2011-02-24,59.791666666666664,1472.3333333333333,0.0,59.791666666666664,23.100402799788696
69,2011-02-25,53.625,1318.7916666666667,0.0,53.625,23.130027487283183
69,2011-02-26,48.916666666666664,1159.0833333333333,0.0,48.91666666666667,24.006410717281376
69,2011-02-27,58.458333333333336,1393.5416666666667,0.0,58.458333333333336,23.862256440922906
69,2011-02-28,59.375,1427.0833333333333,0.0,59.375,23.666788321167882
69,2011-03-01,59.791666666666664,1419.75,0.0,59.791666666666664,23.955973273854944
69,2011-03-02,59.75,1397.25,0.0,59.75,24.324774855370666
69,2011-03-03,57.916666666666664,1369.875,0.0,57.91666666666667,24.049588871652926
69,2011-03-04,59.583333333333336,1407.0,0.0,59.583333333333336,24.08883163547343
69,2011-03-05,59.583333333333336,1453.125,0.0,59.583333333333336,23.3242054958184
69,2011-03-06,58.166666666666664,1458.3333333333333,0.0,58.166666666666664,22.68832380952381
69,2011-03-07,48.333333333333336,1168.7083333333333,0.0,48.333333333333336,23.524784008936745
69,2011-03-08,58.875,1398.0833333333333,0.0,58.875,23.954267747511473
69,2011-03-09,59.0,1409.0,0.0,59.0,23.81913886917436
69,2011-03-10,58.333333333333336,1403.25,0.0,58.333333333333336,23.646495239226397
69,2011-03-11,50.083333333333336,1219.4166666666667,0.0,50.083333333333336,23.362867035695572
69,2011-03-12,59.666666666666664,1452.2916666666667,0.0,59.66666666666667,23.370229044135225
69,2011-03-13,59.75,1452.9583333333333,0.0,59.75,23.392130997103607
69,2011-03-14,58.458333333333336,1407.2916666666667,0.0,58.458333333333336,23.629109301751786
69,2011-03-15,59.75,1422.25,0.0,59.75,23.89719927345169
69,2011-03-16,59.583333333333336,1429.25,0.0,59.583333333333336,23.71382621032787
69,2011-03-17,59.75,1448.875,0.0,59.75,23.45805653811865
69,2011-03-18,59.791666666666664,1487.5,0.0,59.791666666666664,22.86486928104575
69,2011-03-19,59.791666666666664,1487.0,0.0,59.791666666666664,22.872557535679594
69,2011-03-20,59.625,1387.1666666666667,0.0,59.62499999999999,24.450333413432652
69,2011-03-21,59.791666666666664,1458.9583333333333,0.0,59.791666666666664,23.31217573420915
69,2011-03-22,59.75,1537.375,0.0,59.75,22.10767813101336
69,2011-03-23,59.791666666666664,1556.2916666666667,0.0,59.791666666666664,21.854189535309185
69,2011-03-24,59.791666666666664,1562.9583333333333,0.0,59.791666666666664,21.760972337003366
69,2011-03-25,59.75,1514.4583333333333,0.0,59.75,22.442209810988523
69,2011-03-26,54.25,1371.3333333333333,0.0,54.25,22.503068789499267
69,2011-03-27,57.208333333333336,1475.625,0.0,57.208333333333336,22.05303308390983
69,2011-03-28,42.166666666666664,1109.25,0.0,42.16666666666667,21.623444269150827
69,2011-03-29,51.166666666666664,1260.1666666666667,0.0,51.16666666666667,23.096393775073846
69,2011-03-30,60.25,1511.4166666666667,0.0,60.25,22.67555273749793
69,2011-03-31,59.791666666666664,1539.875,0.0,59.791666666666664,22.087177891423366
69,2011-04-01,59.458333333333336,1558.1666666666667,0.0,59.458333333333336,21.70620298071095
69,2011-04-02,59.791666666666664,1549.2083333333333,0.0,59.791666666666664,21.9541118671723
69,2011-04-03,59.708333333333336,1538.8333333333333,0.0,59.70833333333333,22.071324777067762
69,2011-04-04,19.0,491.875,0.0,19.0,21.972723422278694
69,2011-04-05,54.791666666666664,1288.3333333333333,0.0,54.79166666666667,24.191973911168603
69,2011-04-06,76.58333333333333,1822.125,0.0,76.58333333333334,23.90788380477617
69,2011-04-07,73.75,1798.375,0.0,73.75,23.327425221843793
69,2011-04-08,73.95833333333333,1819.25,0.0,73.95833333333334,23.124895026949442
69,2011-04-09,69.5,1770.2916666666667,0.0,69.5,22.331866217901947
69,2011-04-10,67.45833333333333,1770.0,0.0,67.45833333333333,21.67940599497803
69,2011-04-11,62.375,1635.2916666666667,0.0,62.375,21.697034168216675
69,2011-04-12,74.5,1806.0833333333333,0.0,74.5,23.464079730540302
69,2011-04-13,69.79166666666667,1758.4583333333333,0.0,69.79166666666666,22.576495351831227
69,2011-04-14,71.16666666666667,1836.7916666666667,0.0,71.16666666666667,22.039501243865736
69,2011-04-15,68.33333333333333,1738.2083333333333,0.0,68.33333333333333,22.36226638221029
69,2011-04-16,59.083333333333336,1530.125,0.0,59.08333333333333,21.96459076509726
69,2011-04-17,57.291666666666664,1521.5416666666667,0.0,57.291666666666664,21.418677145804235
69,2011-04-18,70.83333333333333,1813.5833333333333,0.0,70.83333333333334,22.216989079324236
69,2011-04-19,69.33333333333333,1763.8333333333333,0.0,69.33333333333334,22.359885350719708
69,2011-04-20,75.375,1913.0833333333333,0.0,75.375,22.41188961972383
69,2011-04-21,76.91666666666667,1910.8333333333333,0.0,76.91666666666667,22.89721616514028
69,2011-04-22,66.41666666666667,1661.8333333333333,0.0,66.41666666666667,22.733936749908068
69,2011-04-23,60.791666666666664,1421.25,0.0,60.791666666666664,24.330924460080134
69,2011-04-24,74.70833333333333,1674.9583333333333,0.0,74.70833333333333,25.37172981085765
69,2011-04-25,77.91666666666667,1711.2083333333333,0.0,77.91666666666667,25.90076050873733
69,2011-04-26,79.70833333333333,1766.5833333333333,0.0,79.70833333333334,25.665790052989916
69,2011-04-27,79.66666666666667,1797.4166666666667,0.0,79.66666666666666,25.212326332545164
69,2011-04-28,76.25,1718.4166666666667,0.0,76.25,25.240410261384028
69,2011-04-29,60.291666666666664,1391.9583333333333,0.0,60.291666666666664,24.63860368585426
69,2011-04-30,86.875,2157.4166666666665,0.0,86.875,22.90581907373788
69,2011-05-01,87.0,2179.4583333333335,0.0,87.0,22.70678876632191
69,2011-05-02,83.25,2161.5833333333335,0.0,83.25,21.907725818265934
69,2011-05-03,78.70833333333333,2075.4583333333335,0.0,78.70833333333334,21.572065741837477
69,2011-05-04,82.45833333333333,2136.0,0.0,82.45833333333333,21.959292420932165
69,2011-05-05,81.125,2086.5416666666665,0.0,81.125,22.11631088124289
69,2011-05-06,89.625,2250.0833333333335,0.0,89.625,22.657688604125774
69,2011-05-07,83.125,2110.7083333333335,0.0,83.125,22.402086582308467
69,2011-05-08,82.54166666666667,2167.2083333333335,0.0,82.54166666666667,21.664945943001428
69,2011-05-09,79.375,2010.9166666666667,0.0,79.375,22.4530168662716
69,2011-05-10,76.83333333333333,1911.25,0.0,76.83333333333333,22.867422425695803
69,2011-05-11,85.375,2131.0833333333335,0.0,85.375,22.78847808235248
69,2011-05-12,74.29166666666667,1970.5,0.0,74.29166666666667,21.44611844145592
69,2011-05-13,81.33333333333333,2124.9166666666665,0.0,81.33333333333333,21.77267082369243
69,2011-05-14,75.54166666666667,1975.125,0.0,75.54166666666666,21.755898009268044
69,2011-05-15,75.125,1979.875,0.0,75.125,21.58399099269735
69,2011-05-16,81.16666666666667,2076.75,0.0,81.16666666666667,22.231999785990396
69,2011-05-17,79.125,2042.2083333333333,0.0,79.125,22.03934670393569
69,2011-05-18,82.33333333333333,2123.25,0.0,82.33333333333334,22.057668406661694
69,2011-05-19,85.20833333333333,2177.0,0.0,85.20833333333333,22.264281248405045
69,2011-05-20,83.54166666666667,2159.0833333333335,0.0,83.54166666666667,22.009935414978063
69,2011-05-21,86.5,2238.7083333333335,0.0,86.5,21.978782408010574
69,2011-05-22,78.66666666666667,2068.0,0.0,78.66666666666666,21.63840532989469
69,2011-05-23,74.5,2050.25,0.0,74.5,20.669715075397306
69,2011-05-24,81.95833333333333,2137.2916666666665,0.0,81.95833333333333,21.812947980634885
69,2011-05-25,86.66666666666667,2224.0416666666665,0.0,86.66666666666667,22.16635129987323
69,2011-05-26,87.04166666666667,2256.5416666666665,0.0,87.04166666666666,21.941629583125604
69,2011-05-27,81.0,2107.9583333333335,0.0,81.0,21.857879860054158
69,2011-05-28,67.5,1755.9166666666667,0.0,67.5,21.86678373119453
69,2011-05-29,10.166666666666666,299.5,0.0,10.166666666666666,19.30931181598961
69,2011-05-30,23.958333333333332,703.6666666666666,0.0,23.958333333333336,19.367548949944734
69,2011-05-31,35.75,938.0833333333334,0.0,35.75,21.678022563738118
69,2011-06-01,38.208333333333336,1024.875,0.0,38.208333333333336,21.206657993522246
69,2011-06-02,73.54166666666667,1922.7916666666667,0.0,73.54166666666667,21.756361915906414
69,2011-06-03,80.83333333333333,2152.9583333333335,0.0,80.83333333333333,21.356982962719254
69,2011-06-04,80.625,2168.4166666666665,0.0,80.625,21.150080704046733
69,2011-06-05,85.95833333333333,2265.125,0.0,85.95833333333334,21.586431335037922
69,2011-06-06,82.875,2200.5416666666665,0.0,82.875,21.422935640846003
69,2011-06-07,80.20833333333333,2168.625,0.0,80.20833333333334,21.038756636629714
69,2011-06-08,62.583333333333336,1702.2083333333333,0.0,62.583333333333336,20.913706867712694
69,2011-06-09,53.458333333333336,1472.125,0.0,53.45833333333333,20.656453728076382
69,2011-06-10,48.75,1334.875,0.0,48.75,20.77394887161719
69,2011-06-11,64.25,1673.5,0.0,64.25,21.838985160840554
69,2011-06-12,83.125,2129.25,0.0,83.125,22.207007553520413
69,2011-06-13,75.875,1915.5416666666667,0.0,75.875,22.531605507580537
69,2011-06-14,74.0,1875.375,0.0,74.0,22.445466462263102
69,2011-06-15,77.16666666666667,1974.9166666666667,0.0,77.16666666666666,22.226240207041084
69,2011-06-16,77.54166666666667,1971.1666666666667,0.0,77.54166666666666,22.376740368084327
69,2011-06-17,71.125,1812.0,0.0,71.125,22.327964036055924
69,2011-06-18,74.08333333333333,1905.25,0.0,74.08333333333333,22.118393619968217
69,2011-06-19,71.125,1775.7916666666667,0.0,71.125,22.783230484056407
69,2011-06-20,74.58333333333333,1925.0416666666667,0.0,74.58333333333333,22.03873653528423
69,2011-06-21,74.625,1923.6666666666667,0.0,74.625,22.066810344827587
69,2011-06-22,74.91666666666667,1899.4166666666667,0.0,74.91666666666667,22.435886748855644
69,2011-06-23,74.25,1873.7083333333333,0.0,74.25,22.541328470724274
69,2011-06-24,67.79166666666667,1773.9166666666667,0.0,67.79166666666666,21.738427992045224
69,2011-06-25,64.70833333333333,1729.5,0.0,64.70833333333333,21.282600141338218
69,2011-06-26,61.791666666666664,1653.7083333333333,0.0,61.791666666666664,21.254751526451493
69,2011-06-27,68.70833333333333,1844.5,0.0,68.70833333333334,21.189260112647208
69,2011-06-28,69.875,1842.5416666666667,0.0,69.875,21.571956762624094
69,2011-06-29,65.08333333333333,1699.3333333333333,0.0,65.08333333333334,21.785937295671506
69,2011-06-30,66.54166666666667,1764.0,0.0,66.54166666666667,21.457549918115397
69,2011-07-01,61.041666666666664,1643.875,0.0,61.04166666666667,21.122369232588987
69,2011-07-02,68.16666666666667,1850.75,0.0,68.16666666666666,20.951220976481004
69,2011-07-03,70.16666666666667,1806.6666666666667,0.0,70.16666666666667,22.092143296432962
69,2011-07-04,68.875,1873.3333333333333,0.0,68.875,20.91373443060498
69,2011-07-05,65.83333333333333,1778.4583333333333,0.0,65.83333333333333,21.056548664964193
69,2011-07-06,59.458333333333336,1626.1666666666667,0.0,59.458333333333336,20.79853353148167
69,2011-07-07,67.58333333333333,1823.0416666666667,0.0,67.58333333333333,21.087643513968565
69,2011-07-08,71.75,1943.875,0.0,71.75,20.99609885752256
69,2011-07-09,49.25,1339.5416666666667,0.0,49.25,20.913900898939314
69,2011-07-10,32.166666666666664,879.5,0.0,32.166666666666664,20.804402754090077
69,2011-07-11,46.375,1270.2083333333333,0.0,46.375,20.767967853042478
69,2011-07-12,28.083333333333332,761.7916666666666,0.0,28.083333333333332,20.969953873361412
69,2011-07-13,39.208333333333336,1012.8333333333334,0.0,39.208333333333336,22.020411661455764
69,2011-07-14,78.625,1978.9166666666667,0.0,78.625,22.60050743251779
69,2011-07-15,74.66666666666667,1880.2916666666667,0.0,74.66666666666667,22.58845775995154
69,2011-07-16,71.66666666666667,1833.875,0.0,71.66666666666667,22.22964427176819
69,2011-07-17,55.541666666666664,1507.625,0.0,55.541666666666664,20.9561073800772
69,2011-07-18,74.83333333333333,1964.5,0.0,74.83333333333333,21.66846243036113
69,2011-07-19,68.95833333333333,1771.75,0.0,68.95833333333333,22.139578727874195
69,2011-07-20,67.66666666666667,1783.0416666666667,0.0,67.66666666666666,21.587300103599496
69,2011-07-21,56.291666666666664,1481.875,0.0,56.291666666666664,21.608149397816202
69,2011-07-22,58.291666666666664,1569.2916666666667,0.0,58.291666666666664,21.129432953650355
69,2011-07-23,66.5,1794.3333333333333,0.0,66.5,21.081599479843955
69,2011-07-24,61.041666666666664,1583.0416666666667,0.0,61.04166666666667,21.934062415006274
69,2011-07-25,50.541666666666664,1386.0,0.0,50.541666666666664,20.742990420073756
69,2011-07-26,47.041666666666664,1341.4583333333333,0.0,47.041666666666664,19.94759538230574
69,2011-07-27,20.5,521.375,0.0,20.5,22.36601933988652
69,2011-07-28,67.375,1701.6666666666667,0.0,67.375,22.52212291870715
69,2011-07-29,73.45833333333333,1833.2916666666667,0.0,73.45833333333334,22.792635438684215
69,2011-07-30,72.91666666666667,1829.0833333333333,0.0,72.91666666666666,22.676621562106096
69,2011-07-31,65.45833333333333,1658.625,0.0,65.45833333333333,22.449246782391704
69,2011-08-01,68.79166666666667,1662.0833333333333,0.0,68.79166666666666,23.543340018383887
69,2011-08-02,74.91666666666667,1725.25,0.0,74.91666666666667,24.700824357178508
69,2011-08-03,73.95833333333333,1782.0416666666667,0.0,73.95833333333334,23.607733794726713
69,2011-08-04,73.20833333333333,1817.6666666666667,0.0,73.20833333333333,22.91032841249465
69,2011-08-05,71.91666666666667,1804.875,0.0,71.91666666666666,22.665612423144108
69,2011-08-06,80.75,1921.25,0.0,80.75,23.90802428974192
69,2011-08-07,71.5,1745.375,0.0,71.5,23.30248991381986
69,2011-08-08,70.04166666666667,1726.2083333333333,0.0,70.04166666666667,23.080664108072448
69,2011-08-09,70.04166666666667,1638.0,0.0,70.04166666666667,24.323586521503184
69,2011-08-10,71.41666666666667,1768.4166666666667,0.0,71.41666666666666,22.972063836137156
69,2011-08-11,71.66666666666667,1744.1666666666667,0.0,71.66666666666667,23.372989329511068
69,2011-08-12,64.33333333333333,1606.7916666666667,0.0,64.33333333333333,22.77516444951551
69,2011-08-13,62.75,1587.3333333333333,0.0,62.74999999999999,22.48695401091978
69,2011-08-14,65.08333333333333,1649.625,0.0,65.08333333333334,22.442415363761125
69,2011-08-15,71.375,1765.0833333333333,0.0,71.375,23.002018318304142
69,2011-08-16,77.0,1852.375,0.0,77.0,23.645410171626512
69,2011-08-17,73.04166666666667,1754.5,0.0,73.04166666666667,23.68112551850796
69,2011-08-18,77.29166666666667,1908.1666666666667,0.0,77.29166666666667,23.041004308964393
69,2011-08-19,77.375,2112.9166666666665,0.0,77.375,20.830674423190693
69,2011-08-20,71.41666666666667,2057.6666666666665,0.0,71.41666666666666,19.742838436200657
69,2011-08-21,70.79166666666667,2080.75,0.0,70.79166666666666,19.352954330035914
69,2011-08-22,71.875,2080.25,0.0,71.875,19.653837679766053
69,2011-08-23,70.20833333333333,2019.4166666666667,0.0,70.20833333333333,19.776424022338684
69,2011-08-24,70.70833333333333,2065.375,0.0,70.70833333333333,19.474069815139842
69,2011-08-25,65.08333333333333,1942.9583333333333,0.0,65.08333333333334,19.054227159328914
69,2011-08-26,68.375,1832.2916666666667,0.0,68.375,21.226958499147237
69,2011-08-27,67.875,1776.125,0.0,67.875,21.73808853543529
69,2011-08-28,53.666666666666664,1368.5833333333333,0.0,53.666666666666664,22.305831252917656
69,2011-08-29,59.083333333333336,1475.2083333333333,0.0,59.08333333333333,22.782252977451396
69,2011-08-30,62.75,1625.5,0.0,62.74999999999999,21.95896134522711
69,2011-08-31,62.5,1641.0,0.0,62.5,21.66488929514524
69,2011-09-01,66.5,1750.8333333333333,0.0,66.5,21.605378391242265
69,2011-09-02,63.458333333333336,1676.5833333333333,0.0,63.458333333333336,21.530224331891908
69,2011-09-03,60.791666666666664,1571.9166666666667,0.0,60.791666666666664,21.998829277774835
69,2011-09-04,61.666666666666664,1535.7916666666667,0.0,61.66666666666667,22.84037367626179
69,2011-09-05,73.375,1868.4583333333333,0.0,73.375,22.338280222108246
69,2011-09-06,75.33333333333333,1906.1666666666667,0.0,75.33333333333333,22.48077875899857
69,2011-09-07,65.58333333333333,1712.0833333333333,0.0,65.58333333333334,21.78981909629269
69,2011-09-08,75.875,1934.375,0.0,75.875,22.312234787291327
69,2011-09-09,55.791666666666664,1503.0833333333333,0.0,55.791666666666664,21.114038735192477
69,2011-09-10,64.66666666666667,1779.375,0.0,64.66666666666666,20.672739335753032
69,2011-09-11,59.75,1642.3333333333333,0.0,59.75,20.69481936269535
69,2011-09-12,68.5,1854.0,0.0,68.5,21.016765551959725
69,2011-09-13,67.66666666666667,1801.4583333333333,0.0,67.66666666666666,21.366608843144057
69,2011-09-14,0.0,0.0,0.0,0.0,0.0
69,2011-09-15,0.0,0.0,0.0,0.0,0.0
69,2011-09-16,46.291666666666664,1190.4166666666667,0.0,46.291666666666664,22.120190176175473
69,2011-09-17,69.625,1733.4583333333333,0.0,69.625,22.847402831526573
69,2011-09-18,66.125,1702.0833333333333,0.0,66.125,22.098861689106485
69,2011-09-19,65.91666666666667,1716.4166666666667,0.0,65.91666666666667,21.845276820248905
69,2011-09-20,73.0,1901.5416666666667,0.0,73.0,21.83745644981046
69,2011-09-21,71.5,1854.625,0.0,71.5,21.929815101884927
69,2011-09-22,73.70833333333333,1944.1666666666667,0.0,73.70833333333333,21.565927275325045
69,2011-09-23,77.29166666666667,2044.0416666666667,0.0,77.29166666666667,21.50938364215776
69,2011-09-24,74.58333333333333,1880.75,0.0,74.58333333333333,22.55774882951541
69,2011-09-25,70.0,1874.375,0.0,70.0,21.243525619650992
69,2011-09-26,65.25,1756.75,0.0,65.25,21.127863953322894
69,2011-09-27,67.45833333333333,1839.875,0.0,67.45833333333333,20.85606283639438
69,2011-09-28,71.25,1897.3333333333333,0.0,71.25,21.36123067463106
69,2011-09-29,58.0,1530.8333333333333,0.0,57.99999999999999,21.551878062057703
69,2011-09-30,74.25,1887.7916666666667,0.0,74.25,22.373165294546094
69,2011-10-01,66.41666666666667,1719.625,0.0,66.41666666666667,21.96991430625217
69,2011-10-02,70.04166666666667,1838.375,0.0,70.04166666666667,21.67241978498523
69,2011-10-03,74.25,1897.625,0.0,74.25,22.257229431526248
69,2011-10-04,83.70833333333333,2101.0,0.0,83.70833333333333,22.66353654344492
69,2011-10-05,57.333333333333336,1416.4166666666667,0.0,57.333333333333336,23.025082857759212
69,2011-10-06,64.58333333333333,1523.25,0.0,64.58333333333334,24.11761219614494
69,2011-10-07,73.375,1847.9583333333333,0.0,73.375,22.586085995806183
69,2011-10-08,73.125,1831.0416666666667,0.0,73.125,22.717089543747864
69,2011-10-09,74.16666666666667,1918.125,0.0,74.16666666666667,21.99464175808262
69,2011-10-10,69.79166666666667,1814.0833333333333,0.0,69.79166666666666,21.88423522746413
69,2011-10-11,71.20833333333333,1851.0416666666667,0.0,71.20833333333333,21.88263740386419
69,2011-10-12,74.25,1927.0833333333333,0.0,74.25,21.916994594594595
69,2011-10-13,78.04166666666667,2024.5833333333333,0.0,78.04166666666667,21.926833367633943
69,2011-10-14,72.16666666666667,1899.1666666666667,0.0,72.16666666666667,21.61516747111306
69,2011-10-15,61.708333333333336,1611.1666666666667,0.0,61.70833333333333,21.78654615358091
69,2011-10-16,74.75,1919.0416666666667,0.0,74.75,22.157044531775842
69,2011-10-17,72.45833333333333,1837.125,0.0,72.45833333333334,22.4354441193592
69,2011-10-18,78.0,2008.75,0.0,78.0,22.087865588052267
69,2011-10-19,69.16666666666667,1751.9583333333333,0.0,69.16666666666667,22.45732949635725
69,2011-10-20,83.20833333333333,2128.875,0.0,83.20833333333333,22.233185889782682
69,2011-10-21,79.75,2022.1666666666667,0.0,79.75,22.43359020852221
69,2011-10-22,78.08333333333333,1970.5416666666667,0.0,78.08333333333334,22.54019974767231
69,2011-10-23,71.83333333333333,1831.9583333333333,0.0,71.83333333333334,22.30465273197322
69,2011-10-24,78.91666666666667,2014.2083333333333,0.0,78.91666666666667,22.286885528502374
69,2011-10-25,74.41666666666667,1876.125,0.0,74.41666666666666,22.56282526780228
69,2011-10-26,74.54166666666667,1894.2916666666667,0.0,74.54166666666666,22.38397891325547
69,2011-10-27,79.25,1973.2083333333333,0.0,79.25,22.84606288405093
69,2011-10-28,72.16666666666667,1809.5,0.0,72.16666666666667,22.686269994780634
69,2011-10-29,75.33333333333333,1858.0833333333333,0.0,75.33333333333333,23.06253457116802
69,2011-10-30,73.70833333333333,1834.8333333333333,0.0,73.70833333333333,22.85098934205347
69,2011-10-31,68.20833333333333,1723.4166666666667,0.0,68.20833333333334,22.51293860709508
69,2011-11-01,76.75,1917.5,0.0,76.75,22.768166014776185
69,2011-11-02,79.25,1949.6666666666667,0.0,79.25,23.121922550863395
69,2011-11-03,78.875,1933.4166666666667,0.0,78.875,23.205928623766216
69,2011-11-04,71.125,1775.375,0.0,71.125,22.78857753056866
69,2011-11-05,72.83333333333333,1832.9166666666667,0.0,72.83333333333334,22.603334091081308
69,2011-11-06,75.41666666666667,1900.375,0.0,75.41666666666667,22.57423607913643
69,2011-11-07,81.75,2031.9166666666667,0.0,81.75,22.88584259525079
69,2011-11-08,9.916666666666666,271.2916666666667,0.0,9.916666666666666,20.792863359442997
69,2011-11-09,26.041666666666668,668.875,0.0,26.041666666666668,22.14669116883656
69,2011-11-10,89.08333333333333,2253.9583333333335,0.0,89.08333333333334,22.4820346920541
69,2011-11-11,77.83333333333333,1930.875,0.0,77.83333333333333,22.92960157671752
69,2011-11-12,75.875,1955.4166666666667,0.0,75.875,22.072139356488385
69,2011-11-13,6.458333333333333,165.45833333333334,0.0,6.458333333333334,22.203265340384455
69,2011-11-14,0.0,0.0,0.0,0.0,0.0
69,2011-11-15,68.29166666666667,1803.7916666666667,0.0,68.29166666666666,21.536066002941332
69,2011-11-16,82.29166666666667,2046.125,0.0,82.29166666666666,22.87750897699581
69,2011-11-17,75.20833333333333,1876.0,0.0,75.20833333333333,22.804374703861644
69,2011-11-18,70.91666666666667,1772.5833333333333,0.0,70.91666666666666,22.757612085311766
69,2011-11-19,81.41666666666667,2003.5833333333333,0.0,81.41666666666667,23.114842851003065
69,2011-11-20,77.79166666666667,1948.0416666666667,0.0,77.79166666666667,22.715372988542626
69,2011-11-21,72.08333333333333,1814.0416666666667,0.0,72.08333333333333,22.603341219345996
69,2011-11-22,81.0,2023.375,0.0,81.0,22.771606844999074
69,2011-11-23,81.5,2025.5416666666667,0.0,81.5,22.887663793635447
69,2011-11-24,77.125,1922.7083333333333,0.0,77.125,22.81743417488352
69,2011-11-25,78.5,1986.5416666666667,0.0,78.5,22.47796631499465
69,2011-11-26,82.75,2068.6666666666665,0.0,82.75,22.754249919432805
69,2011-11-27,83.83333333333333,2078.7916666666665,0.0,83.83333333333334,22.939862233001275
69,2011-11-28,85.66666666666667,2138.6666666666665,0.0,85.66666666666667,22.785250415627598
69,2011-11-29,88.91666666666667,2218.0833333333335,0.0,88.91666666666667,22.802914177655882
69,2011-11-30,77.91666666666667,1991.6666666666667,0.0,77.91666666666667,22.253521617852158
69,2011-12-01,83.79166666666667,2062.2083333333335,0.0,83.79166666666666,23.112840873120106
69,2011-12-02,73.29166666666667,1895.6666666666667,0.0,73.29166666666667,21.9926550319442
69,2011-12-03,84.04166666666667,2102.7083333333335,0.0,84.04166666666667,22.735298391624557
69,2011-12-04,78.54166666666667,1977.5416666666667,0.0,78.54166666666667,22.59225118167197
69,2011-12-05,78.79166666666667,2020.4166666666667,0.0,78.79166666666667,22.18320959648037
69,2011-12-06,85.25,2171.7083333333335,0.0,85.25,22.329444945415474
69,2011-12-07,80.66666666666667,2054.5833333333335,0.0,80.66666666666666,22.333427972689783
69,2011-12-08,75.04166666666667,1935.5416666666667,0.0,75.04166666666666,22.05387883093306
69,2011-12-09,48.75,1231.75,0.0,48.75,22.5131926121372
69,2011-12-10,64.20833333333333,1667.3333333333333,0.0,64.20833333333333,21.905541949886715
69,2011-12-11,70.5,1783.2083333333333,0.0,70.5,22.489099703250226
69,2011-12-12,70.33333333333333,1851.4583333333333,0.0,70.33333333333334,21.608881887401072
69,2011-12-13,66.29166666666667,1718.2083333333333,0.0,66.29166666666667,21.946645811609315
69,2011-12-14,73.20833333333333,1895.875,0.0,73.20833333333333,21.96523519629605
69,2011-12-15,78.04166666666667,2010.5416666666667,0.0,78.04166666666667,22.079970848099258
69,2011-12-16,78.5,2014.1666666666667,0.0,78.5,22.169673148531235
69,2011-12-17,80.95833333333333,2028.2083333333333,0.0,80.95833333333333,22.705654963672096
69,2011-12-18,86.91666666666667,2136.25,0.0,86.91666666666666,23.14387230999285
69,2011-12-19,86.16666666666667,2074.9583333333335,0.0,86.16666666666667,23.621906731728217
69,2011-12-20,85.58333333333333,1990.7083333333333,0.0,85.58333333333333,24.45493996413895
69,2011-12-21,89.66666666666667,2086.9583333333335,0.0,89.66666666666666,24.440060960595233
69,2011-12-22,89.66666666666667,2093.4166666666665,0.0,89.66666666666666,24.364661704019216
69,2011-12-23,89.625,2099.3333333333335,0.0,89.625,24.28470347729438
69,2011-12-24,7.5,174.33333333333334,0.0,7.5,24.471797323135753
69,2011-12-25,0.0,0.0,0.0,0.0,0.0
69,2011-12-26,0.0,0.0,0.0,0.0,0.0
69,2011-12-27,0.0,0.0,0.0,0.0,0.0
69,2011-12-28,0.0,0.0,0.0,0.0,0.0
69,2011-12-29,89.875,2109.5416666666665,0.0,89.875,24.234598747753264
69,2011-12-30,94.625,2257.0833333333335,0.0,94.625,23.847526306073473
69,2011-12-31,93.58333333333333,2234.2083333333335,0.0,93.58333333333333,23.826479675251612
69,2012-01-01,88.29166666666667,2100.2083333333335,0.0,88.29166666666667,23.913457659623713
69,2012-01-02,79.04166666666667,1864.625,0.0,79.04166666666667,24.11290995359508
69,2012-01-03,94.75,2287.9166666666665,0.0,94.75,23.557220906938625
69,2012-01-04,92.58333333333333,2200.5,0.0,92.58333333333333,23.93296346789871
69,2012-01-05,89.83333333333333,2147.625,0.0,89.83333333333333,23.793816166437086
69,2012-01-06,93.54166666666667,2190.6666666666665,0.0,93.54166666666667,24.28923526577399
69,2012-01-07,95.16666666666667,2223.0416666666665,0.0,95.16666666666667,24.351307955191523
69,2012-01-08,66.125,1865.625,0.0,66.125,20.161663874930206
69,2012-01-09,88.375,2151.625,0.0,88.375,23.364036871356923
69,2012-01-10,91.41666666666667,2214.7916666666665,0.0,91.41666666666667,23.478888784372746
69,2012-01-11,96.91666666666667,2373.9166666666665,0.0,96.91666666666666,23.22298475327927
69,2012-01-12,97.66666666666667,2371.5416666666665,0.0,97.66666666666667,23.42613513244432
69,2012-01-13,97.25,2341.9166666666665,0.0,97.25,23.62126819200797
69,2012-01-14,97.0,2370.375,0.0,97.0,23.277681098279103
69,2012-01-15,94.70833333333333,2323.4166666666665,0.0,94.70833333333334,23.187083796611795
69,2012-01-16,93.79166666666667,2302.0,0.0,93.79166666666666,23.17629295781446
69,2012-01-17,90.54166666666667,2265.7916666666665,0.0,90.54166666666667,22.73073858168288
69,2012-01-18,89.45833333333333,2225.7916666666665,0.0,89.45833333333333,22.862374186462993
69,2012-01-19,88.83333333333333,2209.4166666666665,0.0,88.83333333333333,22.87090609638039
69,2012-01-20,8.125,204.16666666666666,0.0,8.125,22.63724489795918
69,2012-01-21,0.7083333333333334,65.70833333333333,0.0,0.7083333333333333,6.132001690974423
69,2012-01-22,5.791666666666667,134.5,0.0,5.791666666666666,24.49437216026435
69,2012-01-23,31.5,768.0,0.0,31.5,23.331054687500004
69,2012-01-24,63.416666666666664,1505.0,0.0,63.416666666666664,23.969112218530817
69,2012-01-25,32.208333333333336,798.5416666666666,0.0,32.208333333333336,22.943290720932254
69,2012-01-26,62.833333333333336,1501.375,0.0,62.83333333333333,23.805974153322417
69,2012-01-27,52.875,1246.8333333333333,0.0,52.87500000000001,24.122760994519453
69,2012-01-28,52.25,1307.0833333333333,0.0,52.25,22.738826904686004
69,2012-01-29,57.625,1416.2083333333333,0.0,57.62500000000001,23.145620641972407
69,2012-01-30,62.958333333333336,1502.5,0.0,62.958333333333336,23.835473285265294
69,2012-01-31,67.54166666666667,1619.625,0.0,67.54166666666667,23.721510466243046
69,2012-02-01,71.45833333333333,1701.0,0.0,71.45833333333333,23.896462048468223
69,2012-02-02,55.166666666666664,1355.1666666666667,0.0,55.166666666666664,23.15629483868323
69,2012-02-03,78.33333333333333,1867.3333333333333,0.0,78.33333333333333,23.862162322979888
69,2012-02-04,95.20833333333333,2165.8333333333335,0.0,95.20833333333333,25.005466846222905
69,2012-02-05,95.625,2229.0833333333335,0.0,95.625,24.402267374481287
69,2012-02-06,96.70833333333333,2238.3333333333335,0.0,96.70833333333333,24.57673430131546
69,2012-02-07,97.625,2242.4166666666665,0.0,97.625,24.764511873350923
69,2012-02-08,97.66666666666667,2256.6666666666665,0.0,97.66666666666667,24.618636139832592
69,2012-02-09,8.125,200.58333333333334,0.0,8.125,23.041649356044864
69,2012-02-10,89.5,2137.9166666666665,0.0,89.5,23.81317481972325
69,2012-02-11,96.875,2249.4166666666665,0.0,96.875,24.497786463157116
69,2012-02-12,96.125,2229.75,0.0,96.125,24.52252681541279
69,2012-02-13,97.54166666666667,2284.0,0.0,97.54166666666667,24.292885897061687
69,2012-02-14,97.625,2252.5,0.0,97.625,24.653653348131705
69,2012-02-15,97.33333333333333,2226.3333333333335,0.0,97.33333333333334,24.86889254878475
69,2012-02-16,93.45833333333333,2157.6666666666665,0.0,93.45833333333333,24.638752639167823
69,2012-02-17,96.66666666666667,2224.25,0.0,96.66666666666667,24.7216914565459
69,2012-02-18,96.58333333333333,2206.4166666666665,0.0,96.58333333333333,24.900020143269003
69,2012-02-19,93.45833333333333,2172.8333333333335,0.0,93.45833333333333,24.466770857303572
69,2012-02-20,97.625,2212.6666666666665,0.0,97.625,25.09747853269057
69,2012-02-21,97.33333333333333,2211.75,0.0,97.33333333333334,25.032867387563897
69,2012-02-22,97.41666666666667,2279.8333333333335,0.0,97.41666666666666,24.30609571849794
69,2012-02-23,95.41666666666667,2235.5833333333335,0.0,95.41666666666667,24.278307923609297
69,2012-02-24,97.625,2239.5,0.0,97.625,24.79676453077324
69,2012-02-25,88.83333333333333,2093.8333333333335,0.0,88.83333333333333,24.133420892037467
69,2012-02-26,97.625,2248.75,0.0,97.625,24.694765610524364
69,2012-02-27,92.0,2148.5833333333335,0.0,92.0,24.356824264049955
69,2012-02-28,93.25,2174.3333333333335,0.0,93.25,24.395389391384334
69,2012-02-29,80.375,1882.6666666666667,0.0,80.375,24.28469148371105
69,2012-03-01,42.5,990.5,0.0,42.5,24.4072858825509
69,2012-03-02,67.375,1582.5833333333333,0.0,67.375,24.216826391448578
69,2012-03-03,75.0,1686.4166666666667,0.0,75.0,25.297721994366757
69,2012-03-04,83.95833333333333,1966.9166666666667,0.0,83.95833333333333,24.280794108093602
69,2012-03-05,92.04166666666667,2110.0833333333335,0.0,92.04166666666667,24.812464620933877
69,2012-03-06,92.75,2155.5833333333335,0.0,92.75,24.475644643754592
69,2012-03-07,94.66666666666667,2215.5,0.0,94.66666666666667,24.305825120991
69,2012-03-08,94.45833333333333,2256.4166666666665,0.0,94.45833333333333,23.812556166980585
69,2012-03-09,88.79166666666667,2121.0833333333335,0.0,88.79166666666667,23.812199609738208
69,2012-03-10,91.125,2133.0,0.0,91.125,24.301424050632914
69,2012-03-11,85.83333333333333,2066.8333333333335,0.0,85.83333333333333,23.62302771281886
69,2012-03-12,89.91666666666667,2196.0,0.0,89.91666666666667,23.291255565674966
69,2012-03-13,76.45833333333333,1828.4166666666667,0.0,76.45833333333333,23.786727283776184
69,2012-03-14,7.083333333333333,165.66666666666666,0.0,7.083333333333333,24.321344735077126
69,2012-03-15,0.0,0.0,0.0,0.0,0.0
69,2012-03-16,0.0,0.0,0.0,0.0,0.0
69,2012-03-17,0.0,0.0,0.0,0.0,0.0
69,2012-03-18,73.70833333333333,1826.0833333333333,0.0,73.70833333333333,22.96048388323522
69,2012-03-19,79.70833333333333,1935.4166666666667,0.0,79.70833333333334,23.426871187656978
69,2012-03-20,73.33333333333333,1785.1666666666667,0.0,73.33333333333333,23.367254847041984
69,2012-03-21,63.916666666666664,1592.1666666666667,0.0,63.916666666666664,22.835505425869705
69,2012-03-22,77.70833333333333,1910.0,0.0,77.70833333333333,23.142979203025014
69,2012-03-23,65.54166666666667,1674.9166666666667,0.0,65.54166666666667,22.259187853458712
69,2012-03-24,87.79166666666667,2165.6666666666665,0.0,87.79166666666667,23.059331871120005
69,2012-03-25,89.625,2163.3333333333335,0.0,89.625,23.56626540832049
69,2012-03-26,86.79166666666667,2122.8333333333335,0.0,86.79166666666667,23.256650571824867
69,2012-03-27,86.20833333333333,2073.8333333333335,0.0,86.20833333333333,23.646149776313322
69,2012-03-28,89.41666666666667,2159.0,0.0,89.41666666666667,23.55867556996552
69,2012-03-29,87.29166666666667,2092.0,0.0,87.29166666666667,23.73537749628213
69,2012-03-30,85.58333333333333,2066.1666666666665,0.0,85.58333333333333,23.561822752816543
69,2012-03-31,85.20833333333333,2057.4166666666665,0.0,85.20833333333333,23.558349197348345
69,2012-04-01,87.66666666666667,2118.75,0.0,87.66666666666667,23.53638806948541
69,2012-04-02,85.875,2075.9166666666665,0.0,85.875,23.53108064710369
69,2012-04-03,86.83333333333333,2056.0833333333335,0.0,86.83333333333333,24.023196746781235
69,2012-04-04,84.91666666666667,2035.0833333333333,0.0,84.91666666666666,23.735357547465977
69,2012-04-05,82.625,1964.5833333333333,0.0,82.625,23.9235737009544
69,2012-04-06,81.95833333333333,1919.6666666666667,0.0,81.95833333333333,24.285795421658847
69,2012-04-07,75.66666666666667,1782.25,0.0,75.66666666666667,24.150215863219092
69,2012-04-08,76.75,1800.6666666666667,0.0,76.75,24.245441503146985
69,2012-04-09,79.875,1960.9166666666667,0.0,79.875,23.17057286133186
69,2012-04-10,83.95833333333333,2041.3333333333333,0.0,83.95833333333333,23.395639424123665
69,2012-04-11,83.54166666666667,2000.75,0.0,83.54166666666667,23.75173546031349
69,2012-04-12,84.04166666666667,2001.75,0.0,84.04166666666667,23.881953984707824
69,2012-04-13,79.5,1921.5,0.0,79.5,23.53486859224564
69,2012-04-14,80.04166666666667,1926.5833333333333,0.0,80.04166666666667,23.63270109722162
69,2012-04-15,80.95833333333333,2014.25,0.0,80.95833333333333,22.86300042750955
69,2012-04-16,80.375,2016.1666666666667,0.0,80.375,22.67668636852112
69,2012-04-17,78.95833333333333,1865.4166666666667,0.0,78.95833333333333,24.077265281810732
69,2012-04-18,60.958333333333336,1399.3333333333333,0.0,60.958333333333336,24.779751270446244
69,2012-04-19,24.458333333333332,568.75,0.0,24.458333333333336,24.46191697191697
69,2012-04-20,82.58333333333333,1878.0,0.0,82.58333333333333,25.013925866761326
69,2012-04-21,13.875,308.3333333333333,0.0,13.875000000000002,25.5975
69,2012-04-22,40.708333333333336,897.9166666666666,0.0,40.708333333333336,25.788870843000772
69,2012-04-23,78.29166666666667,1741.0833333333333,0.0,78.29166666666667,25.57885017310423
69,2012-04-24,32.041666666666664,697.0833333333334,0.0,32.04166666666667,26.146612871089857
69,2012-04-25,0.0,0.0,0.0,0.0,0.0
69,2012-04-26,0.0,0.0,0.0,0.0,0.0
69,2012-04-27,0.0,0.0,0.0,0.0,0.0
69,2012-04-28,0.0,0.0,0.0,0.0,0.0
69,2012-04-29,0.0,0.0,0.0,0.0,0.0
69,2012-04-30,0.0,0.0,0.0,0.0,0.0
69,2012-05-01,0.0,0.0,0.0,0.0,0.0
69,2012-05-02,0.0,0.0,0.0,0.0,0.0
69,2012-05-03,0.0,0.0,0.0,0.0,0.0
69,2012-05-04,0.0,0.0,0.0,0.0,0.0
69,2012-05-05,0.0,0.0,0.0,0.0,0.0
69,2012-05-06,0.0,0.0,0.0,0.0,0.0
69,2012-05-07,0.0,0.0,0.0,0.0,0.0
69,2012-05-08,0.0,0.0,0.0,0.0,0.0
69,2012-05-09,0.0,0.0,0.0,0.0,0.0
69,2012-05-10,0.0,0.0,0.0,0.0,0.0
69,2012-05-11,0.0,0.0,0.0,0.0,0.0
69,2012-05-12,0.0,0.0,0.0,0.0,0.0
69,2012-05-13,0.0,0.0,0.0,0.0,0.0
69,2012-05-14,0.0,0.0,0.0,0.0,0.0
69,2012-05-15,0.0,0.0,0.0,0.0,0.0
69,2012-05-16,0.0,0.0,0.0,0.0,0.0
69,2012-05-17,0.0,0.0,0.0,0.0,0.0
69,2012-05-18,29.541666666666668,754.1666666666666,0.0,29.541666666666664,22.281924493554328
69,2012-05-19,70.83333333333333,1796.5,0.0,70.83333333333334,22.42825555864799
69,2012-05-20,73.29166666666667,1859.0,0.0,73.29166666666667,22.426435210089057
69,2012-05-21,72.54166666666667,1823.9166666666667,0.0,72.54166666666667,22.623905362391678
69,2012-05-22,70.16666666666667,1799.25,0.0,70.16666666666667,22.183209053154858
69,2012-05-23,81.5,1995.0,0.0,81.5,23.23805346700083
69,2012-05-24,96.58333333333333,2382.6666666666665,0.0,96.58333333333333,23.058122318597274
69,2012-05-25,91.0,2272.3333333333335,0.0,91.0,22.78003520610239
69,2012-05-26,86.75,2211.5833333333335,0.0,86.75,22.312653076604246
69,2012-05-27,86.20833333333333,2206.0833333333335,0.0,86.20833333333333,22.228613430035633
69,2012-05-28,81.04166666666667,2104.5,0.0,81.04166666666667,21.905061244423326
69,2012-05-29,75.29166666666667,1969.1666666666667,0.0,75.29166666666667,21.749509803921566
69,2012-05-30,87.70833333333333,2241.0,0.0,87.70833333333333,22.2630181218702
69,2012-05-31,76.58333333333333,1967.5,0.0,76.58333333333334,22.14137371170408
69,2012-06-01,82.875,2097.6666666666665,0.0,82.875,22.47357182583823
69,2012-06-02,80.79166666666667,2126.0833333333335,0.0,80.79166666666666,21.615800441604936
69,2012-06-03,86.25,2187.5833333333335,0.0,86.25,22.42743133594911
69,2012-06-04,90.58333333333333,2264.5833333333335,0.0,90.58333333333334,22.75333333333333
69,2012-06-05,86.41666666666667,2172.5833333333335,0.0,86.41666666666666,22.625912572078814
69,2012-06-06,87.20833333333333,2173.6666666666665,0.0,87.20833333333333,22.82180966620661
69,2012-06-07,80.625,2062.5,0.0,80.625,22.23621212121212
69,2012-06-08,85.375,2162.75,0.0,85.375,22.454812545755786
69,2012-06-09,87.95833333333333,2222.4166666666665,0.0,87.95833333333334,22.513164473108603
69,2012-06-10,76.625,1989.1666666666667,0.0,76.625,21.91211772098869
69,2012-06-11,78.04166666666667,2031.1666666666667,0.0,78.04166666666667,21.855765022838543
69,2012-06-12,84.0,2163.75,0.0,84.0,22.082957827845174
69,2012-06-13,81.58333333333333,2120.75,0.0,81.58333333333333,21.882503569229964
69,2012-06-14,85.375,2159.5,0.0,85.375,22.488606544724856
69,2012-06-15,84.5,2163.0,0.0,84.5,22.222106642009553
69,2012-06-16,79.83333333333333,2094.5,0.0,79.83333333333333,21.681480597331635
69,2012-06-17,81.375,2141.0,0.0,81.375,21.620183325548812
69,2012-06-18,88.04166666666667,2248.1666666666665,0.0,88.04166666666666,22.276388785924333
69,2012-06-19,84.95833333333333,2216.4166666666665,0.0,84.95833333333334,21.804172776378287
69,2012-06-20,82.70833333333333,2161.75,0.0,82.70833333333333,21.763505004947124
69,2012-06-21,81.25,2125.3333333333335,0.0,81.25,21.74609865119197
69,2012-06-22,77.79166666666667,2091.5,0.0,77.79166666666667,21.15730005046883
69,2012-06-23,80.54166666666667,2123.1666666666665,0.0,80.54166666666667,21.578515451238978
69,2012-06-24,79.20833333333333,2075.0833333333335,0.0,79.20833333333334,21.713026919936283
69,2012-06-25,73.70833333333333,1970.5833333333333,0.0,73.70833333333333,21.276825108188497
69,2012-06-26,77.91666666666667,2027.8333333333333,0.0,77.91666666666667,21.85662721569272
69,2012-06-27,76.91666666666667,2018.5,0.0,76.91666666666667,21.67588005394545
69,2012-06-28,71.25,1878.3333333333333,0.0,71.25,21.577307009760425
69,2012-06-29,76.54166666666667,2067.8333333333335,0.0,76.54166666666666,21.055590258187582
69,2012-06-30,77.83333333333333,2069.1666666666665,0.0,77.83333333333333,21.397113706537787
69,2012-07-01,73.33333333333333,2000.9166666666667,0.0,73.33333333333333,20.84766704149487
69,2012-07-02,76.41666666666667,2052.5833333333335,0.0,76.41666666666667,21.177384867308135
69,2012-07-03,79.70833333333333,2111.3333333333335,0.0,79.70833333333334,21.474940137880225
69,2012-07-04,81.375,2111.3333333333335,0.0,81.375,21.923971818755923
69,2012-07-05,46.5,1289.5,0.0,46.5,20.51240791004265
69,2012-07-06,74.45833333333333,1980.25,0.0,74.45833333333334,21.38840143640674
69,2012-07-07,70.29166666666667,1912.4166666666667,0.0,70.29166666666666,20.90770476563975
69,2012-07-08,72.95833333333333,1972.3333333333333,0.0,72.95833333333334,21.041642020167878
69,2012-07-09,71.16666666666667,1887.25,0.0,71.16666666666667,21.450243593706304
69,2012-07-10,73.66666666666667,1927.9166666666667,0.0,73.66666666666667,21.735408111807505
69,2012-07-11,74.75,1969.9166666666667,0.0,74.75,21.584817462667623
69,2012-07-12,73.875,1996.6666666666667,0.0,73.875,21.046358514190317
69,2012-07-13,44.208333333333336,1176.0833333333333,0.0,44.208333333333336,21.382135855830324
69,2012-07-14,0.0,0.0,0.0,0.0,0.0
69,2012-07-15,0.0,0.0,0.0,0.0,0.0
69,2012-07-16,0.0,0.0,0.0,0.0,0.0
69,2012-07-17,0.0,0.0,0.0,0.0,0.0
69,2012-07-18,0.0,0.16666666666666666,0.0,0.0,0.0
69,2012-07-19,0.0,0.0,0.0,0.0,0.0
69,2012-07-20,0.0,0.0,0.0,0.0,0.0
69,2012-07-21,0.0,0.0,0.0,0.0,0.0
69,2012-07-22,0.0,0.0,0.0,0.0,0.0
69,2012-07-23,0.0,0.0,0.0,0.0,0.0
69,2012-07-24,0.0,0.0,0.0,0.0,0.0
69,2012-07-25,0.0,0.0,0.0,0.0,0.0
69,2012-07-26,0.0,0.0,0.0,0.0,0.0
69,2012-07-27,0.0,0.0,0.0,0.0,0.0
69,2012-07-28,0.0,0.0,0.0,0.0,0.0
69,2012-07-29,0.0,0.0,0.0,0.0,0.0
69,2012-07-30,0.0,0.0,0.0,0.0,0.0
69,2012-07-31,0.0,0.0,0.0,0.0,0.0
69,2012-08-01,0.0,0.0,0.0,0.0,0.0
69,2012-08-02,0.0,0.0,0.0,0.0,0.0
69,2012-08-03,0.0,0.0,0.0,0.0,0.0
69,2012-08-04,33.958333333333336,977.1666666666666,0.0,33.958333333333336,19.768001307635455
69,2012-08-05,58.791666666666664,1640.5,0.0,58.791666666666664,20.385650546919972
69,2012-08-06,64.70833333333333,1716.75,0.0,64.70833333333333,21.440662265585814
69,2012-08-07,68.125,1818.6666666666667,0.0,68.125,21.307791880498534
69,2012-08-08,53.75,1551.5,0.0,53.75,19.706601138682995
69,2012-08-09,12.041666666666666,651.5,0.0,12.041666666666668,10.513739660612261
69,2012-08-10,48.625,1346.5,0.0,48.625,20.541790444361926
69,2012-08-11,0.2916666666666667,40.166666666666664,0.0,0.2916666666666667,4.130532503457815
69,2012-08-12,0.0,0.0,0.0,0.0,0.0
69,2012-08-13,0.0,0.0,0.0,0.0,0.0
69,2012-08-14,73.33333333333333,1896.1666666666667,0.0,73.33333333333333,21.999355424687238
69,2012-08-15,67.0,1814.5833333333333,0.0,67.0,21.00307692307692
69,2012-08-16,48.25,1440.4166666666667,0.0,48.25,19.054353485681226
69,2012-08-17,48.5,1448.8333333333333,0.0,48.5,19.041815253652363
69,2012-08-18,48.875,1450.5,0.0,48.875,19.166997012524416
69,2012-08-19,49.25,1436.5833333333333,0.0,49.25,19.501160160102092
69,2012-08-20,49.333333333333336,1458.75,0.0,49.333333333333336,19.237322669713414
69,2012-08-21,49.25,1423.5833333333333,0.0,49.25,19.679242521805303
69,2012-08-22,48.458333333333336,1429.9166666666667,0.0,48.45833333333333,19.277148046700468
