ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
69,2012-08-23,49.25,1457.0833333333333,0.0,49.25,19.22679439519588
69,2012-08-24,48.416666666666664,1443.1666666666667,0.0,48.41666666666667,19.08373753705201
69,2012-08-25,47.5,1417.5833333333333,0.0,47.5,19.060313914525892
69,2012-08-26,47.458333333333336,1432.6666666666667,0.0,47.458333333333336,18.84310047308826
69,2012-08-27,26.166666666666668,827.9166666666666,0.0,26.166666666666664,17.978225130011744
69,2012-08-28,30.041666666666668,857.1666666666666,0.0,30.041666666666668,19.93626450191198
69,2012-08-29,42.75,1213.75,0.0,42.75,20.0351184346035
69,2012-08-30,31.458333333333332,876.0,0.0,31.458333333333332,20.427566907661088
69,2012-08-31,85.16666666666667,2206.5,0.0,85.16666666666667,21.955875317873957
69,2012-09-01,87.25,2278.4166666666665,0.0,87.25,21.78298160272119
69,2012-09-02,87.125,2261.0833333333335,0.0,87.125,21.918521726311134
69,2012-09-03,80.29166666666667,2120.6666666666665,0.0,80.29166666666666,21.536895499318874
69,2012-09-04,85.83333333333333,2116.4166666666665,0.0,85.83333333333333,23.069588271580635
69,2012-09-05,82.58333333333333,2140.0833333333335,0.0,82.58333333333333,21.95061848578067
69,2012-09-06,85.875,2250.0,0.0,85.875,21.710472222222222
69,2012-09-07,84.75,2226.6666666666665,0.0,84.75,21.650580089820355
69,2012-09-08,78.70833333333333,2124.0,0.0,78.70833333333334,21.079060080560787
69,2012-09-09,86.66666666666667,2273.6666666666665,0.0,86.66666666666667,21.682548990861555
69,2012-09-10,88.08333333333333,2232.0,0.0,88.08333333333334,22.44835847272003
69,2012-09-11,82.29166666666667,2140.5,0.0,82.29166666666666,21.868835811985775
69,2012-09-12,73.33333333333333,1941.0,0.0,73.33333333333333,21.491213005896164
69,2012-09-13,0.0,1.6666666666666667,0.0,0.0,0.0
69,2012-09-14,6.541666666666667,154.16666666666666,0.0,6.541666666666666,24.136981981981982
69,2012-09-15,85.91666666666667,2193.4166666666665,0.0,85.91666666666666,22.281340627889012
69,2012-09-16,86.33333333333333,2181.8333333333335,0.0,86.33333333333333,22.5082626741018
69,2012-09-17,86.75,2200.0833333333335,0.0,86.75,22.42928298170524
69,2012-09-18,87.04166666666667,2221.3333333333335,0.0,87.04166666666666,22.289406387555022
69,2012-09-19,88.125,2191.8333333333335,0.0,88.125,22.870551669074597
69,2012-09-20,87.875,2280.5,0.0,87.875,21.918977928816783
69,2012-09-21,87.91666666666667,2258.1666666666665,0.0,87.91666666666667,22.146253106010285
69,2012-09-22,81.5,2093.1666666666665,0.0,81.5,22.148220399713352
69,2012-09-23,89.66666666666667,2262.8333333333335,0.0,89.66666666666666,22.54049740983526
69,2012-09-24,73.125,1814.5,0.0,73.125,22.924187103885366
69,2012-09-25,52.25,1396.5833333333333,0.0,52.25,21.281609881257832
69,2012-09-26,34.166666666666664,948.75,0.0,34.166666666666664,20.484994876299222
69,2012-09-27,93.20833333333333,2315.5,0.0,93.20833333333334,22.89786523189136
69,2012-09-28,90.375,2214.8333333333335,0.0,90.375,23.210916923771542
69,2012-09-29,92.41666666666667,2315.8333333333335,0.0,92.41666666666667,22.70011394986206
69,2012-09-30,88.33333333333333,2288.8333333333335,0.0,88.33333333333333,21.953081385470522
69,2012-10-01,89.83333333333333,2295.5833333333335,0.0,89.83333333333333,22.260221923742453
69,2012-10-02,92.79166666666667,2333.0833333333335,0.0,92.79166666666666,22.623706706670948
69,2012-10-03,86.83333333333333,2240.5833333333335,0.0,86.83333333333333,22.045015558944225
69,2012-10-04,88.20833333333333,2270.1666666666665,0.0,88.20833333333333,22.102271614908354
69,2012-10-05,85.75,2219.5833333333335,0.0,85.75,21.975952693823917
69,2012-10-06,87.41666666666667,2252.9166666666665,0.0,87.41666666666667,22.07161703963997
69,2012-10-07,86.25,2214.8333333333335,0.0,86.25,22.151497479118067
69,2012-10-08,87.5,2245.75,0.0,87.5,22.163160043044268
69,2012-10-09,93.95833333333333,2355.3333333333335,0.0,93.95833333333333,22.691748631946414
69,2012-10-10,93.45833333333333,2398.25,0.0,93.45833333333333,22.16708653300439
69,2012-10-11,93.54166666666667,2357.0833333333335,0.0,93.54166666666667,22.574347416180544
69,2012-10-12,84.75,2161.1666666666665,0.0,84.75,22.306759466337624
69,2012-10-13,93.125,2331.9166666666665,0.0,93.125,22.716336704427686
69,2012-10-14,88.16666666666667,2249.3333333333335,0.0,88.16666666666667,22.296445860501876
69,2012-10-15,93.45833333333333,2391.6666666666665,0.0,93.45833333333333,22.22810394889663
69,2012-10-16,94.45833333333333,2346.4166666666665,0.0,94.45833333333333,22.899193214239205
69,2012-10-17,92.91666666666667,2342.0833333333335,0.0,92.91666666666667,22.56712921781415
69,2012-10-18,94.83333333333333,2410.5833333333335,0.0,94.83333333333334,22.37813576704578
69,2012-10-19,92.75,2382.3333333333335,0.0,92.75,22.146057786483837
69,2012-10-20,91.66666666666667,2362.6666666666665,0.0,91.66666666666666,22.069577689992474
69,2012-10-21,91.70833333333333,2345.8333333333335,0.0,91.70833333333334,22.23804914150385
69,2012-10-22,90.0,2346.75,0.0,90.0,21.815276446148932
69,2012-10-23,92.04166666666667,2300.0833333333335,0.0,92.04166666666667,22.762813545402945
69,2012-10-24,94.33333333333333,2374.9166666666665,0.0,94.33333333333334,22.594453606559295
69,2012-10-25,90.66666666666667,2307.4166666666665,0.0,90.66666666666666,22.351499392057015
69,2012-10-26,86.125,2229.6666666666665,0.0,86.125,21.972239871430705
69,2012-10-27,82.58333333333333,2116.8333333333335,0.0,82.58333333333333,22.19171062645986
69,2012-10-28,78.375,2000.5,0.0,78.375,22.285584853786553
69,2012-10-29,80.70833333333333,2052.0,0.0,80.70833333333334,22.373094677279617
69,2012-10-30,83.83333333333333,2135.75,0.0,83.83333333333334,22.328078868989554
69,2012-10-31,87.45833333333333,2147.75,0.0,87.45833333333334,23.163410675254465
69,2012-11-01,92.0,2254.8333333333335,0.0,92.0,23.20910636410673
69,2012-11-02,93.41666666666667,2301.8333333333335,0.0,93.41666666666667,23.0853003644438
69,2012-11-03,92.70833333333333,2278.1666666666665,0.0,92.70833333333334,23.148258224205623
69,2012-11-04,89.5,2247.8333333333335,0.0,89.5,22.64873581967821
69,2012-11-05,90.41666666666667,2224.8333333333335,0.0,90.41666666666667,23.117243488900545
69,2012-11-06,92.66666666666667,2263.0,0.0,92.66666666666666,23.292924829380862
69,2012-11-07,21.875,692.3333333333334,0.0,21.875,17.972887578237838
69,2012-11-08,7.375,390.9166666666667,0.0,7.375,10.731560434875293
69,2012-11-09,23.041666666666668,601.1666666666666,0.0,23.041666666666664,21.80238656316422
69,2012-11-10,59.625,1525.5,0.0,59.62499999999999,22.233161258603733
69,2012-11-11,80.5,1995.25,0.0,80.5,22.950048030739673
69,2012-11-12,84.54166666666667,2124.8333333333335,0.0,84.54166666666667,22.632418882526732
69,2012-11-13,90.125,2165.1666666666665,0.0,90.125,23.677671079978445
69,2012-11-14,85.04166666666667,2064.0,0.0,85.04166666666667,23.43727457472007
69,2012-11-15,86.08333333333333,2117.5,0.0,86.08333333333333,23.124944247671518
69,2012-11-16,74.25,1855.1666666666667,0.0,74.25,22.766620249752943
69,2012-11-17,83.58333333333333,2037.5,0.0,83.58333333333333,23.33496250852079
69,2012-11-18,87.33333333333333,2137.5,0.0,87.33333333333333,23.241221572449643
69,2012-11-19,88.20833333333333,2174.0,0.0,88.20833333333333,23.07996332924461
69,2012-11-20,81.0,2017.25,0.0,81.0,22.840748543809642
69,2012-11-21,85.25,2211.6666666666665,0.0,85.25,21.92601733232856
69,2012-11-22,87.875,2193.6666666666665,0.0,87.875,22.786611077343867
69,2012-11-23,89.91666666666667,2247.8333333333335,0.0,89.91666666666667,22.75417686166926
69,2012-11-24,89.375,2199.75,0.0,89.375,23.111480471265676
69,2012-11-25,90.04166666666667,2195.0,0.0,90.04166666666666,23.334260313844595
69,2012-11-26,90.54166666666667,2207.0,0.0,90.54166666666667,23.33625648190102
69,2012-11-27,86.79166666666667,2100.6666666666665,0.0,86.79166666666667,23.502059531365703
69,2012-11-28,88.79166666666667,2171.3333333333335,0.0,88.79166666666667,23.2611266758776
69,2012-11-29,86.91666666666667,2175.3333333333335,0.0,86.91666666666666,22.72805572581469
69,2012-11-30,79.25,2000.5,0.0,79.25,22.5343872365242
69,2012-12-01,82.375,2049.3333333333335,0.0,82.375,22.864823926480156
69,2012-12-02,78.45833333333333,2021.1666666666667,0.0,78.45833333333333,22.081165306066357
69,2012-12-03,74.41666666666667,1938.25,0.0,74.41666666666666,21.839639136105017
69,2012-12-04,79.125,2034.0833333333333,0.0,79.125,22.127381293785078
69,2012-12-05,70.45833333333333,1839.3333333333333,0.0,70.45833333333333,21.789986559139788
69,2012-12-06,73.33333333333333,1857.0,0.0,73.33333333333333,22.463351881768684
69,2012-12-07,75.375,1901.8333333333333,0.0,75.375,22.544463675400927
69,2012-12-08,72.08333333333333,1858.5,0.0,72.08333333333333,22.062632648790842
69,2012-12-09,5.416666666666667,140.83333333333334,0.0,5.416666666666667,21.878205128205128
69,2012-12-10,0.0,0.0,0.0,0.0,0.0
69,2012-12-11,0.0,0.0,0.0,0.0,0.0
69,2012-12-12,0.0,0.0,0.0,0.0,0.0
69,2012-12-13,0.0,0.0,0.0,0.0,0.0
69,2012-12-14,67.66666666666667,1738.6666666666667,0.0,67.66666666666666,22.138260480572598
69,2012-12-15,65.125,1671.8333333333333,0.0,65.125,22.158471239158608
69,2012-12-16,68.83333333333333,1799.5,0.0,68.83333333333333,21.758652094717668
69,2012-12-17,69.16666666666667,1775.0,0.0,69.16666666666667,22.16580594679186
69,2012-12-18,69.5,1775.8333333333333,0.0,69.5,22.262177381511027
69,2012-12-19,63.875,1687.8333333333333,0.0,63.87500000000001,21.52714278661005
69,2012-12-20,68.70833333333333,1789.5,0.0,68.70833333333334,21.840508677159974
69,2012-12-21,5.458333333333333,146.16666666666666,0.0,5.458333333333333,21.242065754465983
69,2012-12-22,0.0,0.0,0.0,0.0,0.0
69,2012-12-23,0.0,0.0,0.0,0.0,0.0
69,2012-12-24,0.0,0.0,0.0,0.0,0.0
69,2012-12-25,0.0,0.0,0.0,0.0,0.0
69,2012-12-26,0.0,0.0,0.0,0.0,0.0
69,2012-12-27,62.541666666666664,1722.1666666666667,0.0,62.541666666666664,20.657573631407462
69,2012-12-28,58.875,1643.1666666666667,0.0,58.875,20.381415457957193
69,2012-12-29,60.375,1683.3333333333333,0.0,60.375,20.401967821782176
69,2012-12-30,54.5,1553.6666666666667,0.0,54.50000000000001,19.953711649860544
69,2012-12-31,57.166666666666664,1617.3333333333333,0.0,57.166666666666664,20.10612462214894
69,2013-01-01,52.0,1513.3333333333333,0.0,52.0,19.54581497797357
69,2013-01-02,49.208333333333336,1445.25,0.0,49.20833333333333,19.367818908685543
69,2013-01-03,49.5,1441.75,0.0,49.5,19.529911565805445
69,2013-01-04,51.625,1509.1666666666667,0.0,51.625,19.45843456653782
69,2013-01-05,53.208333333333336,1545.1666666666667,0.0,53.208333333333336,19.587966957897386
69,2013-01-06,55.416666666666664,1553.8333333333333,0.0,55.41666666666667,20.287148271300367
69,2013-01-07,50.583333333333336,1484.1666666666667,0.0,50.583333333333336,19.386964252292717
69,2013-01-08,51.5,1469.5833333333333,0.0,51.5,19.93416501275872
69,2013-01-09,52.958333333333336,1513.4166666666667,0.0,52.95833333333333,19.9049382376154
69,2013-01-10,51.291666666666664,1483.3333333333333,0.0,51.29166666666667,19.66948970037453
69,2013-01-11,57.875,1626.1666666666667,0.0,57.875,20.24468330429435
69,2013-01-12,58.916666666666664,1657.6666666666667,0.0,58.916666666666664,20.21743246866412
69,2013-01-13,59.541666666666664,1680.5,0.0,59.54166666666667,20.154290224470227
69,2013-01-14,59.541666666666664,1657.6666666666667,0.0,59.54166666666667,20.431903110128026
69,2013-01-15,59.708333333333336,1653.5833333333333,0.0,59.70833333333333,20.53969073896756
69,2013-01-16,63.041666666666664,1712.75,0.0,63.041666666666664,20.9372070581748
69,2013-01-17,64.5,1747.5833333333333,0.0,64.5,20.994563921606023
69,2013-01-18,63.958333333333336,1760.8333333333333,0.0,63.95833333333333,20.661598832623444
69,2013-01-19,61.041666666666664,1669.5,0.0,61.04166666666667,20.798163954610498
69,2013-01-20,60.875,1677.1666666666667,0.0,60.875,20.646564145880948
69,2013-01-21,64.66666666666667,1743.1666666666667,0.0,64.66666666666666,21.102144883194697
69,2013-01-22,64.5,1719.0,0.0,64.5,21.343659104130307
69,2013-01-23,60.291666666666664,1632.5,0.0,60.291666666666664,21.008214224944698
69,2013-01-24,55.916666666666664,1527.3333333333333,0.0,55.91666666666667,20.825358286046853
69,2013-01-25,55.666666666666664,1552.8333333333333,0.0,55.666666666666664,20.391792780222534
69,2013-01-26,55.791666666666664,1533.5,0.0,55.791666666666664,20.695245987754955
69,2013-01-27,52.625,1474.6666666666667,0.0,52.625,20.29940382007233
69,2013-01-28,50.333333333333336,1439.6666666666667,0.0,50.33333333333333,19.887435363124176
69,2013-01-29,51.75,1470.0,0.0,51.74999999999999,20.025255102040816
69,2013-01-30,53.666666666666664,1515.8333333333333,0.0,53.666666666666664,20.13901411031702
69,2013-01-31,4.791666666666667,135.33333333333334,0.0,4.791666666666667,20.140342775041052
69,2013-02-01,47.083333333333336,1340.6666666666667,0.0,47.083333333333336,19.97705329023703
69,2013-02-02,51.625,1464.3333333333333,0.0,51.625,20.05419132711131
69,2013-02-03,53.875,1507.0,0.0,53.87499999999999,20.33569730148197
69,2013-02-04,53.75,1509.5,0.0,53.75,20.25491332670862
69,2013-02-05,55.666666666666664,1559.9166666666667,0.0,55.666666666666664,20.299196894420998
69,2013-02-06,50.333333333333336,1448.75,0.0,50.33333333333333,19.762745661969127
69,2013-02-07,51.541666666666664,1468.5,0.0,51.541666666666664,19.96501059281958
69,2013-02-08,54.708333333333336,1546.0,0.0,54.708333333333336,20.12931669541469
69,2013-02-09,53.0,1510.5833333333333,0.0,53.0,19.957963259226567
69,2013-02-10,51.25,1464.0833333333333,0.0,51.24999999999999,19.91191872047356
69,2013-02-11,54.125,1540.25,0.0,54.125,19.989030460423095
69,2013-02-12,56.083333333333336,1580.25,0.0,56.08333333333333,20.1879888906467
69,2013-02-13,56.375,1609.8333333333333,0.0,56.375,19.920061600579768
69,2013-02-14,53.541666666666664,1543.9166666666667,0.0,53.541666666666664,19.726637699933434
69,2013-02-15,55.458333333333336,1592.3333333333333,0.0,55.45833333333333,19.811523096783194
69,2013-02-16,54.416666666666664,1553.0833333333333,0.0,54.41666666666667,19.930684480692527
69,2013-02-17,53.291666666666664,1505.4166666666667,0.0,53.29166666666667,20.136668511855337
69,2013-02-18,50.625,1447.0,0.0,50.625,19.901304422944026
69,2013-02-19,50.333333333333336,1460.9166666666667,0.0,50.33333333333333,19.59815945087749
69,2013-02-20,47.875,1398.1666666666667,0.0,47.875,19.477574800333773
69,2013-02-21,47.75,1396.25,0.0,47.75,19.453387048642195
69,2013-02-22,52.708333333333336,1524.75,0.0,52.708333333333336,19.66371991765499
69,2013-02-23,49.833333333333336,1469.3333333333333,0.0,49.833333333333336,19.292328342407743
69,2013-02-24,50.083333333333336,1472.6666666666667,0.0,50.083333333333336,19.345225969518633
69,2013-02-25,53.291666666666664,1536.0,0.0,53.29166666666667,19.73572681568287
69,2013-02-26,56.0,1597.1666666666667,0.0,56.00000000000001,19.944485025566106
69,2013-02-27,55.708333333333336,1571.0,0.0,55.708333333333336,20.171073802956364
69,2013-02-28,56.25,1575.8333333333333,0.0,56.25,20.304732945531466
69,2013-03-01,4.583333333333333,128.16666666666666,0.0,4.583333333333333,20.34189423493715
69,2013-03-02,48.041666666666664,1354.1666666666667,0.0,48.041666666666664,20.180456410256408
69,2013-03-03,58.5,1637.0,0.0,58.5,20.327886377519853
69,2013-03-04,58.458333333333336,1622.3333333333333,0.0,58.458333333333336,20.4970507157044
69,2013-03-05,59.375,1643.1666666666667,0.0,59.375,20.55450603509484
69,2013-03-06,58.291666666666664,1627.5,0.0,58.291666666666664,20.373728451954257
69,2013-03-07,58.916666666666664,1636.1666666666667,0.0,58.916666666666664,20.48309904587281
69,2013-03-08,57.583333333333336,1608.3333333333333,0.0,57.58333333333333,20.366001727115716
69,2013-03-09,55.333333333333336,1545.5,0.0,55.333333333333336,20.365865056256517
69,2013-03-10,61.291666666666664,1703.0,0.0,61.291666666666664,20.472544366151237
69,2013-03-11,57.666666666666664,1632.6666666666667,0.0,57.666666666666664,20.091499931945012
69,2013-03-12,58.666666666666664,1679.6666666666667,0.0,58.666666666666664,19.86796322021565
69,2013-03-13,61.708333333333336,1745.1666666666667,0.0,61.70833333333333,20.113698946296118
69,2013-03-14,58.75,1647.5,0.0,58.75,20.284648457258474
69,2013-03-15,62.291666666666664,1731.5833333333333,0.0,62.291666666666664,20.46310778510355
69,2013-03-16,62.458333333333336,1733.25,0.0,62.458333333333336,20.498128916454316
69,2013-03-17,61.708333333333336,1701.0833333333333,0.0,61.70833333333333,20.63494260193667
69,2013-03-18,62.333333333333336,1714.0833333333333,0.0,62.33333333333333,20.685854117036964
69,2013-03-19,63.958333333333336,1772.0833333333333,0.0,63.95833333333333,20.53042950074457
69,2013-03-20,61.0,1698.4166666666667,0.0,61.0,20.43010647171385
69,2013-03-21,56.833333333333336,1616.6666666666667,0.0,56.833333333333336,19.997130584192437
69,2013-03-22,53.416666666666664,1546.1666666666667,0.0,53.41666666666667,19.651943875534474
69,2013-03-23,39.833333333333336,1144.3333333333333,0.0,39.83333333333333,19.800635984076127
69,2013-03-24,59.166666666666664,1672.0,0.0,59.166666666666664,20.12916998936736
69,2013-03-25,62.375,1745.3333333333333,0.0,62.375,20.329056054239878
69,2013-03-26,62.5,1744.25,0.0,62.5,20.382447088051215
69,2013-03-27,64.04166666666667,1779.75,0.0,64.04166666666666,20.468624650778043
69,2013-03-28,65.66666666666667,1826.8333333333333,0.0,65.66666666666666,20.447069914545512
69,2013-03-29,65.25,1808.6666666666667,0.0,65.25,20.521401584961296
69,2013-03-30,29.75,816.0,0.0,29.75,20.73871527777778
69,2013-03-31,65.16666666666667,1772.8333333333333,0.0,65.16666666666666,20.909451286390272
69,2013-04-01,58.0,1586.0,0.0,57.99999999999999,20.802227826817994
69,2013-04-02,62.625,1628.8333333333333,0.0,62.625,21.870369896654044
69,2013-04-03,59.75,1634.3333333333333,0.0,59.75,20.7961197226188
69,2013-04-04,63.375,1730.0,0.0,63.375,20.83804190751445
69,2013-04-05,61.25,1708.0,0.0,61.25000000000001,20.398736338797814
69,2013-04-06,61.75,1697.0,0.0,61.75000000000001,20.698561186407385
69,2013-04-07,63.666666666666664,1766.8333333333333,0.0,63.66666666666667,20.497531679401312
69,2013-04-08,63.833333333333336,1770.8333333333333,0.0,63.83333333333333,20.50476862745098
69,2013-04-09,66.95833333333333,1846.8333333333333,0.0,66.95833333333333,20.623480883193455
69,2013-04-10,66.25,1816.6666666666667,0.0,66.25,20.74415137614679
69,2013-04-11,65.08333333333333,1752.3333333333333,0.0,65.08333333333334,21.127013188764188
69,2013-04-12,67.125,1805.3333333333333,0.0,67.125,21.15007616322009
69,2013-04-13,65.75,1794.6666666666667,0.0,65.75,20.839965638930163
69,2013-04-14,5.416666666666667,149.33333333333334,0.0,5.416666666666667,20.63290550595238
69,2013-04-15,65.08333333333333,1782.1666666666667,0.0,65.08333333333334,20.773348608123694
69,2013-04-16,68.875,1881.0,0.0,68.875,20.828493265993263
69,2013-04-17,68.25,1867.6666666666667,0.0,68.25,20.78683294663573
69,2013-04-18,68.125,1855.8333333333333,0.0,68.125,20.88106196677144
69,2013-04-19,68.45833333333333,1892.8333333333333,0.0,68.45833333333333,20.573064336239028
69,2013-04-20,65.5,1757.3333333333333,0.0,65.5,21.201773520485585
69,2013-04-21,66.875,1841.6666666666667,0.0,66.875,20.65559954751131
69,2013-04-22,67.375,1824.8333333333333,0.0,67.375,21.00199789935154
69,2013-04-23,72.0,1903.6666666666667,0.0,72.0,21.514270705655754
69,2013-04-24,72.91666666666667,1977.1666666666667,0.0,72.91666666666666,20.978216583775886
69,2013-04-25,70.33333333333333,1884.8333333333333,0.0,70.33333333333334,21.22625047896955
69,2013-04-26,70.625,1930.8333333333333,0.0,70.625,20.80648467846353
69,2013-04-27,70.58333333333333,1914.3333333333333,0.0,70.58333333333333,20.9734386789715
69,2013-04-28,71.25,1957.3333333333333,0.0,71.25,20.706424557220707
69,2013-04-29,72.54166666666667,1983.3333333333333,0.0,72.54166666666667,20.805437675070028
69,2013-04-30,71.54166666666667,1976.6666666666667,0.0,71.54166666666667,20.587833754918496
69,2013-05-01,70.29166666666667,1940.0,0.0,70.29166666666666,20.610434564719355
69,2013-05-02,70.95833333333333,1973.0,0.0,70.95833333333333,20.457914484428674
69,2013-05-03,66.33333333333333,1851.8333333333333,0.0,66.33333333333333,20.375813758137586
69,2013-05-04,67.70833333333333,1903.6666666666667,0.0,67.70833333333334,20.231880727251504
69,2013-05-05,68.875,1942.3333333333333,0.0,68.875,20.170788999485154
69,2013-05-06,71.16666666666667,1978.0,0.0,71.16666666666667,20.466113358049657
69,2013-05-07,72.29166666666667,1985.6666666666667,0.0,72.29166666666667,20.70937202730681
69,2013-05-08,72.16666666666667,1990.8333333333333,0.0,72.16666666666667,20.61991070182782
69,2013-05-09,72.08333333333333,1988.5,0.0,72.08333333333333,20.62026792948342
69,2013-05-10,69.95833333333333,1942.0,0.0,69.95833333333333,20.491571547087766
69,2013-05-11,73.83333333333333,2017.3333333333333,0.0,73.83333333333333,20.818999228905042
69,2013-05-12,71.83333333333333,1960.1666666666667,0.0,71.83333333333334,20.845775585976252
69,2013-05-13,70.54166666666667,1909.1666666666667,0.0,70.54166666666667,21.017783355157864
69,2013-05-14,68.83333333333333,1880.3333333333333,0.0,68.83333333333333,20.82327306033209
69,2013-05-15,69.125,1897.6666666666667,0.0,69.125,20.720501053925876
69,2013-05-16,69.20833333333333,1897.0,0.0,69.20833333333334,20.75277118842617
69,2013-05-17,70.25,1960.5,0.0,70.25,20.382831760605285
69,2013-05-18,67.29166666666667,1882.8333333333333,0.0,67.29166666666667,20.329862647900622
69,2013-05-19,71.29166666666667,2020.0,0.0,71.29166666666666,20.075780390539055
69,2013-05-20,73.25,2075.0,0.0,73.25,20.080502008032127
69,2013-05-21,72.29166666666667,2066.0,0.0,72.29166666666667,19.904118936215983
69,2013-05-22,59.5,1693.0,0.0,59.5,19.991484544201615
69,2013-05-23,73.04166666666667,2075.8333333333335,0.0,73.04166666666667,20.015351933627727
69,2013-05-24,70.375,1998.1666666666667,0.0,70.375,20.034187588622903
69,2013-05-25,67.16666666666667,1928.6666666666667,0.0,67.16666666666666,19.80987152897799
69,2013-05-26,66.25,1899.8333333333333,0.0,66.25,19.836060180717606
69,2013-05-27,68.20833333333333,1974.3333333333333,0.0,68.20833333333334,19.65178470932523
69,2013-05-28,71.29166666666667,2044.8333333333333,0.0,71.29166666666666,19.831971499986416
69,2013-05-29,62.958333333333336,1895.6666666666667,0.0,62.958333333333336,18.891928228122616
69,2013-05-30,58.666666666666664,1949.5,0.0,58.666666666666664,17.1180074663019
69,2013-05-31,56.25,1900.8333333333333,0.0,56.25,16.83307759754494
69,2013-06-01,54.958333333333336,1862.1666666666667,0.0,54.95833333333333,16.7880418568573
69,2013-06-02,25.708333333333332,944.0,0.0,25.708333333333332,15.491267949623353
69,2013-06-03,51.375,1882.0,0.0,51.37500000000001,15.528061902231666
69,2013-06-04,51.75,1838.3333333333333,0.0,51.74999999999999,16.012941976427925
69,2013-06-05,52.583333333333336,1853.3333333333333,0.0,52.583333333333336,16.139111211031178
69,2013-06-06,52.0,1876.3333333333333,0.0,52.0,15.764434180138567
69,2013-06-07,56.75,1875.5,0.0,56.75,17.212098995823332
69,2013-06-08,61.916666666666664,1941.0,0.0,61.916666666666664,18.145421890205508
69,2013-06-09,60.291666666666664,1909.5,0.0,60.291666666666664,17.960675424049345
69,2013-06-10,64.04166666666667,1999.3333333333333,0.0,64.04166666666666,18.220590891408246
69,2013-06-11,62.791666666666664,1920.1666666666667,0.0,62.79166666666667,18.60150666898128
69,2013-06-12,60.583333333333336,1858.6666666666667,0.0,60.583333333333336,18.54115106408417
69,2013-06-13,61.791666666666664,1891.1666666666667,0.0,61.791666666666664,18.585966187832316
69,2013-06-14,57.5,1733.3333333333333,0.0,57.49999999999999,18.869951923076922
69,2013-06-15,64.0,1874.3333333333333,0.0,64.0,19.423083763115777
69,2013-06-16,64.25,1914.3333333333333,0.0,64.25,19.091524464565556
69,2013-06-17,59.666666666666664,1819.0,0.0,59.66666666666667,18.658817421049417
69,2013-06-18,62.916666666666664,1858.5,0.0,62.916666666666664,19.256979942008194
69,2013-06-19,64.66666666666667,1935.3333333333333,0.0,64.66666666666666,19.006832012860258
69,2013-06-20,64.375,1888.8333333333333,0.0,64.375,19.38691211506221
69,2013-06-21,64.70833333333333,1946.5,0.0,64.70833333333333,18.909970174387077
69,2013-06-22,64.70833333333333,1942.6666666666667,0.0,64.70833333333333,18.947283945321438
69,2013-06-23,54.208333333333336,1750.0,0.0,54.208333333333336,17.620289682539685
69,2013-06-24,62.041666666666664,2014.8333333333333,0.0,62.041666666666664,17.515775360520582
69,2013-06-25,62.125,1972.1666666666667,0.0,62.125,17.91875475365503
69,2013-06-26,59.791666666666664,1937.0,0.0,59.791666666666664,17.55885031262548
69,2013-06-27,54.916666666666664,1885.0,0.0,54.91666666666667,16.572111700559976
69,2013-06-28,54.125,1882.5,0.0,54.125,16.35490261177512
69,2013-06-29,56.5,1913.8333333333333,0.0,56.49999999999999,16.793041888008357
69,2013-06-30,55.791666666666664,1937.6666666666667,0.0,55.791666666666664,16.37854449796433
69,2013-07-01,51.875,1869.1666666666667,0.0,51.87500000000001,15.786836825679892
69,2013-07-02,51.291666666666664,1879.5,0.0,51.29166666666667,15.523495462741272
69,2013-07-03,50.708333333333336,1882.5,0.0,50.708333333333336,15.322491515419804
69,2013-07-04,46.041666666666664,1818.1666666666667,0.0,46.041666666666664,14.40463913588169
69,2013-07-05,43.625,1796.0,0.0,43.625,13.81701234224202
69,2013-07-06,43.958333333333336,1810.5,0.0,43.958333333333336,13.811082727300622
69,2013-07-07,42.083333333333336,1813.6666666666667,0.0,42.083333333333336,13.198898793114012
69,2013-07-08,40.833333333333336,1781.1666666666667,0.0,40.833333333333336,13.040532110664046
69,2013-07-09,40.25,1793.8333333333333,0.0,40.25,12.763472080275015
69,2013-07-10,39.458333333333336,1753.5,0.0,39.458333333333336,12.800236827931439
69,2013-07-11,39.791666666666664,1740.3333333333333,0.0,39.791666666666664,13.00602933665326
69,2013-07-12,40.541666666666664,1749.6666666666667,0.0,40.541666666666664,13.18048279037277
69,2013-07-13,41.0,1785.5,0.0,41.0,13.061980771025855
69,2013-07-14,38.166666666666664,1720.1666666666667,0.0,38.166666666666664,12.621144591932307
69,2013-07-15,35.375,1587.3333333333333,0.0,35.375,12.676908336833263
69,2013-07-16,34.833333333333336,1541.8333333333333,0.0,34.833333333333336,12.851169242964728
69,2013-07-17,36.916666666666664,1666.6666666666667,0.0,36.916666666666664,12.599658333333332
69,2013-07-18,34.333333333333336,1540.3333333333333,0.0,34.333333333333336,12.679037726321866
69,2013-07-19,37.041666666666664,1686.8333333333333,0.0,37.041666666666664,12.491177584560155
69,2013-07-20,37.083333333333336,1680.0,0.0,37.083333333333336,12.55609292328042
69,2013-07-21,38.958333333333336,1743.6666666666667,0.0,38.958333333333336,12.709309086854011
69,2013-07-22,39.125,1753.0,0.0,39.125,12.695723996957595
69,2013-07-23,36.541666666666664,1690.3333333333333,0.0,36.541666666666664,12.297052685203445
69,2013-07-24,30.625,1421.3333333333333,0.0,30.625000000000004,12.256464000938085
69,2013-07-25,30.333333333333332,1152.5,0.0,30.333333333333336,14.971463003133284
69,2013-07-26,37.958333333333336,1538.5,0.0,37.958333333333336,14.034426569891309
69,2013-07-27,0.16666666666666666,9.666666666666666,0.0,0.16666666666666669,9.807471264367816
69,2013-07-28,34.208333333333336,1579.5,0.0,34.208333333333336,12.31962030881784
69,2013-07-29,34.958333333333336,1683.8333333333333,0.0,34.958333333333336,11.80963987594444
69,2013-07-30,33.791666666666664,1628.6666666666667,0.0,33.791666666666664,11.802185666530221
69,2013-07-31,31.333333333333332,1553.3333333333333,0.0,31.333333333333336,11.474320457796852
69,2013-08-01,30.5,1541.8333333333333,0.0,30.5,11.252459193600691
69,2013-08-02,14.291666666666666,774.1666666666666,0.0,14.291666666666666,10.501067456045925
69,2013-08-03,0.0,0.0,0.0,0.0,0.0
69,2013-08-04,0.0,0.0,0.0,0.0,0.0
69,2013-08-05,0.0,0.0,0.0,0.0,0.0
69,2013-08-06,0.0,0.0,0.0,0.0,0.0
69,2013-08-07,0.0,0.0,0.0,0.0,0.0
69,2013-08-08,0.0,0.0,0.0,0.0,0.0
69,2013-08-09,0.0,0.0,0.0,0.0,0.0
69,2013-08-10,0.0,0.0,0.0,0.0,0.0
69,2013-08-11,0.0,0.0,0.0,0.0,0.0
69,2013-08-12,0.0,1.3333333333333333,0.0,0.0,0.0
69,2013-08-13,0.125,12.166666666666666,0.0,0.125,5.84417808219178
69,2013-08-14,5.916666666666667,189.83333333333334,0.0,5.916666666666667,17.729221539362012
69,2013-08-15,44.541666666666664,1430.3333333333333,0.0,44.54166666666667,17.713902159558767
69,2013-08-16,54.791666666666664,1621.8333333333333,0.0,54.79166666666667,19.21734234234234
69,2013-08-17,64.875,1883.6666666666667,0.0,64.875,19.591079012564148
69,2013-08-18,66.75,1946.1666666666667,0.0,66.75,19.50995546801404
69,2013-08-19,64.95833333333333,1914.0,0.0,64.95833333333333,19.30536325902705
69,2013-08-20,72.5,2074.6666666666665,0.0,72.5,19.87809286632391
69,2013-08-21,71.16666666666667,2178.6666666666665,0.0,71.16666666666667,18.58107660138719
69,2013-08-22,72.83333333333333,2137.6666666666665,0.0,72.83333333333334,19.380957949997402
69,2013-08-23,74.08333333333333,2133.8333333333335,0.0,74.08333333333333,19.748997630763622
69,2013-08-24,71.875,2036.5,0.0,71.875,20.076059824862917
69,2013-08-25,72.5,2151.0,0.0,72.5,19.172671625600497
69,2013-08-26,74.75,2167.0,0.0,74.75,19.62173127211198
69,2013-08-27,71.45833333333333,2087.3333333333335,0.0,71.45833333333333,19.473594032790377
69,2013-08-28,73.16666666666667,2113.8333333333335,0.0,73.16666666666667,19.689177113721783
69,2013-08-29,72.95833333333333,2157.0,0.0,72.95833333333334,19.240209524545406
69,2013-08-30,74.70833333333333,2187.8333333333335,0.0,74.70833333333333,19.424052842741425
69,2013-08-31,23.625,695.8333333333334,0.0,23.625,19.31308383233533
69,2013-09-01,41.625,1245.6666666666667,0.0,41.625,19.00804455445545
69,2013-09-02,76.91666666666667,2273.3333333333335,0.0,76.91666666666667,19.246083822091883
69,2013-09-03,71.08333333333333,2069.0,0.0,71.08333333333333,19.54304951398958
69,2013-09-04,76.875,2211.0,0.0,76.875,19.777956806874716
69,2013-09-05,74.25,2108.3333333333335,0.0,74.25,20.032826086956522
69,2013-09-06,71.45833333333333,2046.3333333333333,0.0,71.45833333333333,19.863763778031167
69,2013-09-07,77.25,2240.6666666666665,0.0,77.25,19.61129500148765
69,2013-09-08,76.79166666666667,2184.8333333333335,0.0,76.79166666666667,19.99313130927861
69,2013-09-09,74.375,2125.5,0.0,74.375,19.904483258841058
69,2013-09-10,76.0,2203.1666666666665,0.0,76.0,19.622361752023604
69,2013-09-11,71.95833333333333,2088.0,0.0,71.95833333333333,19.603591288846317
69,2013-09-12,74.875,2187.6666666666665,0.0,74.875,19.468869038549446
69,2013-09-13,72.41666666666667,2087.8333333333335,0.0,72.41666666666666,19.73002980229371
69,2013-09-14,70.79166666666667,2014.6666666666667,0.0,70.79166666666666,19.987753005735716
69,2013-09-15,71.375,2052.0,0.0,71.375,19.785808560753736
69,2013-09-16,71.16666666666667,2069.8333333333335,0.0,71.16666666666667,19.558083044796952
69,2013-09-17,74.0,2089.5,0.0,74.0,20.145329823721784
69,2013-09-18,76.45833333333333,2161.8333333333335,0.0,76.45833333333333,20.11813211523141
69,2013-09-19,73.79166666666667,2096.5,0.0,73.79166666666667,20.02154053051382
69,2013-09-20,75.16666666666667,2169.8333333333335,0.0,75.16666666666667,19.70534091200041
69,2013-09-21,75.75,2186.5,0.0,75.75,19.706894580379604
69,2013-09-22,72.45833333333333,2086.6666666666665,0.0,72.45833333333334,19.75241946219382
69,2013-09-23,73.0,2047.6666666666667,0.0,73.0,20.279098160507896
69,2013-09-24,73.08333333333333,2114.3333333333335,0.0,73.08333333333333,19.662101266487994
69,2013-09-25,73.25,2098.1666666666665,0.0,73.25,19.858785447613
69,2013-09-26,76.95833333333333,2158.5,0.0,76.95833333333333,20.280966077265592
69,2013-09-27,74.45833333333333,2093.0,0.0,74.45833333333334,20.236207331316027
69,2013-09-28,76.20833333333333,2152.0,0.0,76.20833333333333,20.14397782424618
69,2013-09-29,74.29166666666667,2154.3333333333335,0.0,74.29166666666667,19.616080638506368
69,2013-09-30,72.54166666666667,2115.3333333333335,0.0,72.54166666666667,19.507146890429667
69,2013-10-01,73.625,2139.0,0.0,73.625,19.579408212560388
69,2013-10-02,72.45833333333333,2092.3333333333335,0.0,72.45833333333334,19.69892398173225
69,2013-10-03,72.5,2071.3333333333335,0.0,72.5,19.910082072738977
69,2013-10-04,71.16666666666667,2034.5,0.0,71.16666666666667,19.897749924906474
69,2013-10-05,71.375,2097.3333333333335,0.0,71.375,19.35814327717737
69,2013-10-06,72.04166666666667,2087.8333333333335,0.0,72.04166666666667,19.62786048801256
69,2013-10-07,74.375,2157.0,0.0,74.375,19.61380582599289
69,2013-10-08,72.625,2066.0,0.0,72.625,19.99589585350113
69,2013-10-09,72.375,2044.8333333333333,0.0,72.375,20.13333401255196
69,2013-10-10,73.04166666666667,2073.0,0.0,73.04166666666667,20.042708500830788
69,2013-10-11,73.91666666666667,2104.1666666666665,0.0,73.91666666666666,19.982382838283826
69,2013-10-12,70.29166666666667,2014.0,0.0,70.29166666666666,19.85314948140792
69,2013-10-13,72.29166666666667,2084.6666666666665,0.0,72.29166666666667,19.725892095725403
69,2013-10-14,72.45833333333333,2094.6666666666665,0.0,72.45833333333334,19.676980559091874
69,2013-10-15,68.375,1991.1666666666667,0.0,68.375,19.533261488239724
69,2013-10-16,74.5,2157.5,0.0,74.5,19.642217072228657
69,2013-10-17,75.79166666666667,2192.6666666666665,0.0,75.79166666666667,19.662280201682375
69,2013-10-18,72.41666666666667,2093.6666666666665,0.0,72.41666666666666,19.67505837711617
69,2013-10-19,72.75,2090.3333333333335,0.0,72.75,19.797141604209855
69,2013-10-20,71.625,2071.6666666666665,0.0,71.625,19.66662308930008
69,2013-10-21,70.45833333333333,2028.0,0.0,70.45833333333333,19.762844482796403
69,2013-10-22,70.66666666666667,1916.1666666666667,0.0,70.66666666666667,20.978110231654632
69,2013-10-23,74.125,2062.6666666666665,0.0,74.125,20.44187338396897
69,2013-10-24,69.20833333333333,1969.5,0.0,69.20833333333334,19.988833178189612
69,2013-10-25,68.875,1949.5,0.0,68.875,20.096638026844488
69,2013-10-26,69.625,1979.5,0.0,69.625,20.00758819567231
69,2013-10-27,67.20833333333333,1915.6666666666667,0.0,67.20833333333334,19.956676671886783
69,2013-10-28,69.25,2004.0,0.0,69.25,19.656541084497672
69,2013-10-29,70.75,1972.3333333333333,0.0,70.75,20.404744803109683
69,2013-10-30,71.04166666666667,2033.0,0.0,71.04166666666667,19.877456003716457
69,2013-10-31,72.91666666666667,2055.3333333333335,0.0,72.91666666666666,20.18039112336469
69,2013-11-01,70.875,2053.6666666666665,0.0,70.875,19.63125913001136
69,2013-11-02,71.0,1993.0,0.0,71.0,20.26450911523666
69,2013-11-03,66.25,1884.6666666666667,0.0,66.25,19.995688892819246
69,2013-11-04,66.29166666666667,1869.6666666666667,0.0,66.29166666666667,20.16878751411422
69,2013-11-05,68.16666666666667,1955.0,0.0,68.16666666666666,19.834001136686556
69,2013-11-06,67.04166666666667,1922.8333333333333,0.0,67.04166666666667,19.832990234318572
69,2013-11-07,64.16666666666667,1870.1666666666667,0.0,64.16666666666667,19.517051362029527
69,2013-11-08,57.916666666666664,1739.0,0.0,57.91666666666667,18.944755926138903
69,2013-11-09,57.166666666666664,1744.6666666666667,0.0,57.166666666666664,18.638692523245446
69,2013-11-10,54.875,1673.1666666666667,0.0,54.87499999999999,18.656078792708435
69,2013-11-11,58.75,1782.8333333333333,0.0,58.75,18.74485837150603
69,2013-11-12,66.0,1903.5,0.0,66.0,19.72314158129761
69,2013-11-13,70.79166666666667,1974.6666666666667,0.0,70.79166666666666,20.39263659126716
69,2013-11-14,73.04166666666667,2008.1666666666667,0.0,73.04166666666667,20.689784076133567
69,2013-11-15,59.458333333333336,1691.6666666666667,0.0,59.458333333333336,19.993230706075533
69,2013-11-16,64.79166666666667,1841.6666666666667,0.0,64.79166666666667,20.012122926093515
69,2013-11-17,67.125,1816.6666666666667,0.0,67.125,21.018130733944954
69,2013-11-18,69.79166666666667,1989.1666666666667,0.0,69.79166666666666,19.95801913140623
69,2013-11-19,67.04166666666667,1862.6666666666667,0.0,67.04166666666667,20.473622792889525
69,2013-11-20,64.70833333333333,1818.6666666666667,0.0,64.70833333333333,20.239144214320625
69,2013-11-21,65.70833333333333,1865.8333333333333,0.0,65.70833333333333,20.03238424892065
69,2013-11-22,70.70833333333333,2006.1666666666667,0.0,70.70833333333333,20.048811304034782
69,2013-11-23,59.791666666666664,1719.1666666666667,0.0,59.791666666666664,19.783708999838424
69,2013-11-24,60.375,1764.1666666666667,0.0,60.375,19.467158715162967
69,2013-11-25,70.41666666666667,1957.3333333333333,0.0,70.41666666666667,20.46424415304269
69,2013-11-26,65.66666666666667,1840.3333333333333,0.0,65.66666666666666,20.29707782406569
69,2013-11-27,61.916666666666664,1764.3333333333333,0.0,61.916666666666664,19.96236381384218
69,2013-11-28,62.083333333333336,1756.0,0.0,62.083333333333336,20.11108738294103
69,2013-11-29,63.75,1778.3333333333333,0.0,63.74999999999999,20.39163542642924
69,2013-11-30,60.416666666666664,1709.3333333333333,0.0,60.416666666666664,20.10550734529381
69,2013-12-01,67.04166666666667,1871.5,0.0,67.04166666666667,20.3769888977944
69,2013-12-02,66.75,1872.6666666666667,0.0,66.75,20.27569864720541
69,2013-12-03,69.54166666666667,1920.5,0.0,69.54166666666667,20.597562122132544
69,2013-12-04,69.25,1896.8333333333333,0.0,69.25,20.767089886653196
69,2013-12-05,72.58333333333333,1989.8333333333333,0.0,72.58333333333333,20.749385766535443
69,2013-12-06,63.875,1772.3333333333333,0.0,63.87500000000001,20.500787568177543
69,2013-12-07,63.25,1756.3333333333333,0.0,63.24999999999999,20.48512526096033
69,2013-12-08,61.625,1729.8333333333333,0.0,61.625,20.264584738414104
69,2013-12-09,66.45833333333333,1854.3333333333333,0.0,66.45833333333333,20.38668808796213
69,2013-12-10,65.04166666666667,1798.8333333333333,0.0,65.04166666666666,20.56770205997714
69,2013-12-11,65.83333333333333,1814.5,0.0,65.83333333333333,20.638299500933837
69,2013-12-12,65.20833333333333,1806.1666666666667,0.0,65.20833333333333,20.536683737811813
69,2013-12-13,63.625,1760.0,0.0,63.625,20.563648200757576
69,2013-12-14,61.041666666666664,1725.0,0.0,61.04166666666667,20.129005636070854
69,2013-12-15,65.66666666666667,1813.0,0.0,65.66666666666666,20.603082674511246
69,2013-12-16,50.0,1467.8333333333333,0.0,50.0,19.37663222436698
69,2013-12-17,54.583333333333336,1590.8333333333333,0.0,54.58333333333333,19.517330190326522
69,2013-12-18,60.625,1734.6666666666667,0.0,60.62499999999999,19.88020032667179
69,2013-12-19,48.375,1464.6666666666667,0.0,48.375,18.787423190714613
69,2013-12-20,54.083333333333336,1591.6666666666667,0.0,54.083333333333336,19.328420593368236
69,2013-12-21,42.208333333333336,1197.6666666666667,0.0,42.20833333333333,20.046902541979776
69,2013-12-22,60.958333333333336,1737.6666666666667,0.0,60.958333333333336,19.95499632329433
69,2013-12-23,59.958333333333336,1684.0,0.0,59.958333333333336,20.25314644365268
69,2013-12-24,63.083333333333336,1725.0,0.0,63.083333333333336,20.802262479871175
69,2013-12-25,64.125,1734.6666666666667,0.0,64.125,21.02792323212913
69,2013-12-26,61.25,1701.3333333333333,0.0,61.25000000000001,20.478668691222566
69,2013-12-27,65.29166666666667,1797.8333333333333,0.0,65.29166666666667,20.658242174222057
69,2013-12-28,66.58333333333333,1804.1666666666667,0.0,66.58333333333334,20.99297151655119
69,2013-12-29,66.83333333333333,1885.8333333333333,0.0,66.83333333333333,20.159272352334657
69,2013-12-30,62.5,1731.8333333333333,0.0,62.5,20.52858242710038
69,2013-12-31,67.0,1839.8333333333333,0.0,67.0,20.714829241779146
69,2014-01-01,61.083333333333336,1693.0,0.0,61.083333333333336,20.52347082759073
69,2014-01-02,55.916666666666664,1572.3333333333333,0.0,55.91666666666667,20.22933891597767
69,2014-01-03,50.916666666666664,1498.8333333333333,0.0,50.916666666666664,19.323761073427477
69,2014-01-04,41.791666666666664,1261.6666666666667,0.0,41.791666666666664,18.8421345222369
69,2014-01-05,48.833333333333336,1558.6666666666667,0.0,48.833333333333336,17.821660250926715
69,2014-01-06,41.458333333333336,1332.5,0.0,41.458333333333336,17.698222847613092
69,2014-01-07,43.958333333333336,1372.3333333333333,0.0,43.958333333333336,18.220766537122497
69,2014-01-08,49.916666666666664,1511.8333333333333,0.0,49.916666666666664,18.781345312901923
69,2014-01-09,43.083333333333336,1376.0,0.0,43.083333333333336,17.81049135981912
69,2014-01-10,41.291666666666664,1269.6666666666667,0.0,41.291666666666664,18.499403824275838
69,2014-01-11,48.958333333333336,1456.8333333333333,0.0,48.95833333333333,19.11621000648286
69,2014-01-12,44.708333333333336,1413.3333333333333,0.0,44.708333333333336,17.994049724842768
69,2014-01-13,51.166666666666664,1554.5,0.0,51.16666666666667,18.723258639791286
69,2014-01-14,52.833333333333336,1559.8333333333333,0.0,52.83333333333333,19.267033514976674
69,2014-01-15,55.5,1643.8333333333333,0.0,55.50000000000001,19.205262090641792
69,2014-01-16,55.541666666666664,1610.3333333333333,0.0,55.541666666666664,19.619510280825224
69,2014-01-17,57.333333333333336,1656.0,0.0,57.333333333333336,19.693907675791735
69,2014-01-18,57.708333333333336,1647.8333333333333,0.0,57.70833333333333,19.920961026263445
69,2014-01-19,59.791666666666664,1713.6666666666667,0.0,59.791666666666664,19.847204661868638
69,2014-01-20,57.625,1621.6666666666667,0.0,57.62500000000001,20.213168036998972
69,2014-01-21,55.958333333333336,1569.8333333333333,0.0,55.95833333333333,20.276652687829564
69,2014-01-22,38.916666666666664,1154.8333333333333,0.0,38.916666666666664,19.169084042911436
69,2014-01-23,43.791666666666664,1357.0,0.0,43.791666666666664,18.356786825513797
69,2014-01-24,50.833333333333336,1515.5,0.0,50.83333333333333,19.079969940247075
69,2014-01-25,49.458333333333336,1488.0,0.0,49.45833333333333,18.90695471176822
69,2014-01-26,44.916666666666664,1409.5,0.0,44.916666666666664,18.12706436482598
69,2014-01-27,44.416666666666664,1391.5,0.0,44.416666666666664,18.157154549447043
69,2014-01-28,47.833333333333336,1424.1666666666667,0.0,47.833333333333336,19.105344255900135
69,2014-01-29,47.625,1475.6666666666667,0.0,47.625,18.35827027332279
69,2014-01-30,46.458333333333336,1446.1666666666667,0.0,46.458333333333336,18.273860973454727
69,2014-01-31,45.666666666666664,1429.8333333333333,0.0,45.666666666666664,18.167657458134205
69,2014-02-01,48.125,1469.0,0.0,48.125,18.635196845926934
69,2014-02-02,48.583333333333336,1460.5,0.0,48.583333333333336,18.922163262200918
69,2014-02-03,51.75,1502.3333333333333,0.0,51.74999999999999,19.59427002440648
69,2014-02-04,54.166666666666664,1614.3333333333333,0.0,54.166666666666664,19.0863961731709
69,2014-02-05,55.666666666666664,1584.5,0.0,55.666666666666664,19.98425721398268
69,2014-02-06,50.041666666666664,1457.3333333333333,0.0,50.041666666666664,19.53250324031717
69,2014-02-07,45.583333333333336,1274.1666666666667,0.0,45.58333333333333,20.35002180074122
69,2014-02-08,49.75,1472.1666666666667,0.0,49.75,19.222998981093625
69,2014-02-09,48.291666666666664,1469.0,0.0,48.291666666666664,18.69973432418123
69,2014-02-10,46.125,1422.1666666666667,0.0,46.125,18.448918903082152
69,2014-02-11,47.458333333333336,1454.3333333333333,0.0,47.458333333333336,18.562375849950342
69,2014-02-12,46.0,1396.5,0.0,46.0,18.737080797231172
69,2014-02-13,48.375,1458.3333333333333,0.0,48.375,18.869014285714286
69,2014-02-14,48.75,1483.1666666666667,0.0,48.75,18.696904146533317
69,2014-02-15,43.416666666666664,1349.6666666666667,0.0,43.416666666666664,18.29847904832469
69,2014-02-16,40.458333333333336,1321.0,0.0,40.458333333333336,17.4216870636723
69,2014-02-17,39.708333333333336,1297.0,0.0,39.708333333333336,17.415130000856678
69,2014-02-18,40.083333333333336,1325.8333333333333,0.0,40.08333333333333,17.197286821705426
69,2014-02-19,0.0,2.5,0.0,0.0,0.0
69,2014-02-20,0.0,0.0,0.0,0.0,0.0
69,2014-02-21,0.0,0.0,0.0,0.0,0.0
69,2014-02-22,0.0,0.0,0.0,0.0,0.0
69,2014-02-23,0.0,0.0,0.0,0.0,0.0
69,2014-02-24,10.541666666666666,430.6666666666667,0.0,10.541666666666668,13.923648735810112
69,2014-02-25,28.083333333333332,1182.1666666666667,0.0,28.083333333333332,13.51309976972602
69,2014-02-26,25.291666666666668,1036.6666666666667,0.0,25.291666666666668,13.877887191854231
69,2014-02-27,25.583333333333332,1096.1666666666667,0.0,25.583333333333336,13.275949014241547
69,2014-02-28,22.958333333333332,941.6666666666666,0.0,22.958333333333332,13.868458702064896
69,2014-03-01,21.75,940.1666666666666,0.0,21.75,13.159501861372098
69,2014-03-02,22.125,947.0,0.0,22.125,13.289796726504752
69,2014-03-03,23.75,1011.1666666666666,0.0,23.75,13.360598318773691
69,2014-03-04,30.083333333333332,1189.6666666666667,0.0,30.083333333333336,14.384199589053887
69,2014-03-05,25.416666666666668,997.0,0.0,25.416666666666664,14.501351276050373
69,2014-03-06,2.5833333333333335,69.16666666666667,0.0,2.5833333333333335,21.24558232931727
69,2014-03-07,33.541666666666664,1184.5,0.0,33.541666666666664,16.10774002157497
69,2014-03-08,36.916666666666664,1281.6666666666667,0.0,36.916666666666664,16.38447117468574
69,2014-03-09,37.791666666666664,1282.0,0.0,37.79166666666667,16.768455321546195
69,2014-03-10,3.6666666666666665,104.16666666666667,0.0,3.6666666666666665,20.022933333333334
69,2014-03-11,47.541666666666664,1464.5,0.0,47.541666666666664,18.46588236409848
69,2014-03-12,54.083333333333336,1583.1666666666667,0.0,54.083333333333336,19.432194616977224
69,2014-03-13,53.166666666666664,1527.1666666666667,0.0,53.166666666666664,19.80332132853141
69,2014-03-14,4.583333333333333,134.5,0.0,4.583333333333333,19.384035522511358
69,2014-03-15,48.666666666666664,1555.8333333333333,0.0,48.66666666666667,17.793179789323332
69,2014-03-16,44.541666666666664,1374.1666666666667,0.0,44.54166666666667,18.437927026480693
69,2014-03-17,23.875,796.6666666666666,0.0,23.875,17.047149581589956
69,2014-03-18,53.166666666666664,1598.5,0.0,53.166666666666664,18.91959475897543
69,2014-03-19,59.666666666666664,1459.1666666666667,0.0,59.66666666666667,23.26011802779364
69,2014-03-20,5.416666666666667,318.6666666666667,0.0,5.416666666666667,9.668976638772664
69,2014-03-21,0.0,0.0,0.0,0.0,0.0
69,2014-03-22,64.375,1795.0,0.0,64.375,20.400359795728875
69,2014-03-23,69.375,1859.0,0.0,69.375,21.22797875201721
69,2014-03-24,71.58333333333333,1921.8333333333333,0.0,71.58333333333333,21.18757407568005
69,2014-03-25,73.125,1952.3333333333333,0.0,73.125,21.305755933071538
69,2014-03-26,55.5,1487.6666666666667,0.0,55.50000000000001,21.221319740085146
69,2014-03-27,5.833333333333333,162.0,0.0,5.833333333333333,20.48268175582991
69,2014-03-28,67.41666666666667,1791.0,0.0,67.41666666666667,21.411974998449036
69,2014-03-29,70.79166666666667,1913.0,0.0,70.79166666666666,21.05000508218621
69,2014-03-30,76.08333333333333,2019.3333333333333,0.0,76.08333333333334,21.432190216793224
69,2014-03-31,44.458333333333336,1157.0,0.0,44.458333333333336,21.85771991741093
69,2014-04-01,13.583333333333334,129.0,0.0,13.583333333333334,59.89653316106804
69,2014-04-02,72.875,1331.1666666666667,0.0,72.875,31.14090083886315
69,2014-04-03,69.58333333333333,1849.3333333333333,0.0,69.58333333333333,21.403020608026917
69,2014-04-04,76.08333333333333,2018.0,0.0,76.08333333333334,21.44635089747825
69,2014-04-05,6.5,153.5,0.0,6.5,24.08740499457112
69,2014-04-06,68.54166666666667,1874.5,0.0,68.54166666666667,20.799565069203638
69,2014-04-07,76.70833333333333,2065.8333333333335,0.0,76.70833333333333,21.12186701627
69,2014-04-08,77.66666666666667,2021.6666666666667,0.0,77.66666666666666,21.8529541082715
69,2014-04-09,76.16666666666667,2049.3333333333335,0.0,76.16666666666667,21.141577206679678
69,2014-04-10,6.208333333333333,148.5,0.0,6.208333333333333,23.781191545080432
69,2014-04-11,73.16666666666667,1955.0,0.0,73.16666666666667,21.288817845978972
69,2014-04-12,75.16666666666667,1942.5,0.0,75.16666666666667,22.01148291148291
69,2014-04-13,72.75,2073.0,0.0,72.75,19.962674867342017
69,2014-04-14,6.166666666666667,178.83333333333334,0.0,6.166666666666667,19.614942528735632
69,2014-04-15,70.25,1960.0,0.0,70.25,20.388031462585033
69,2014-04-16,71.29166666666667,1903.3333333333333,0.0,71.29166666666666,21.306344862813777
