ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
69,2014-04-17,77.625,2088.1666666666665,0.0,77.625,21.145672040865193
69,2014-04-18,6.333333333333333,191.66666666666666,0.0,6.333333333333334,18.79623188405797
69,2014-04-19,75.41666666666667,2075.6666666666665,0.0,75.41666666666667,20.667824259943256
69,2014-04-20,76.08333333333333,2096.3333333333335,0.0,76.08333333333334,20.644968728467695
69,2014-04-21,74.0,1967.5,0.0,74.0,21.394493858534517
69,2014-04-22,6.25,170.16666666666666,0.0,6.25,20.89250734573947
69,2014-04-23,76.625,2077.6666666666665,0.0,76.625,20.97875220600032
69,2014-04-24,80.25,2163.1666666666665,0.0,80.25,21.102800678018337
69,2014-04-25,80.95833333333333,2217.3333333333335,0.0,80.95833333333333,20.769001177590702
69,2014-04-26,77.33333333333333,2114.6666666666665,0.0,77.33333333333333,20.80222782681799
69,2014-04-27,79.20833333333333,2112.5,0.0,79.20833333333334,21.328445101906638
69,2014-04-28,50.0,1384.0,0.0,50.0,20.55033718689788
69,2014-04-29,75.83333333333333,2123.6666666666665,0.0,75.83333333333333,20.312287448333592
69,2014-04-30,78.5,2199.3333333333335,0.0,78.5,20.303160048499546
69,2014-05-01,40.75,1160.8333333333333,0.0,40.75,19.9683776022972
69,2014-05-02,0.0,0.0,0.0,0.0,0.0
69,2014-05-03,0.0,0.0,0.0,0.0,0.0
69,2014-05-04,0.0,0.0,0.0,0.0,0.0
69,2014-05-05,0.0,0.0,0.0,0.0,0.0
69,2014-05-06,0.0,0.0,0.0,0.0,0.0
69,2014-05-07,0.0,0.0,0.0,0.0,0.0
69,2014-05-08,0.0,0.0,0.0,0.0,0.0
69,2014-05-09,0.0,0.0,0.0,0.0,0.0
69,2014-05-10,17.791666666666668,558.8333333333334,0.0,17.791666666666668,18.110038274182326
69,2014-05-11,53.666666666666664,1646.1666666666667,0.0,53.666666666666664,18.54453106543822
69,2014-05-12,72.58333333333333,2117.1666666666665,0.0,72.58333333333333,19.50144978876381
69,2014-05-13,74.625,2146.3333333333335,0.0,74.625,19.777537272868457
69,2014-05-14,83.41666666666667,2397.6666666666665,0.0,83.41666666666666,19.790148987441494
69,2014-05-15,85.41666666666667,2460.1666666666665,0.0,85.41666666666666,19.749819343766227
69,2014-05-16,80.58333333333333,2339.8333333333335,0.0,80.58333333333333,19.59049196286535
69,2014-05-17,80.95833333333333,2283.8333333333335,0.0,80.95833333333333,20.16425539419592
69,2014-05-18,91.33333333333333,2618.5,0.0,91.33333333333333,19.840918252604332
69,2014-05-19,87.83333333333333,2503.3333333333335,0.0,87.83333333333333,19.95839991122947
69,2014-05-20,89.625,2613.6666666666665,0.0,89.625,19.505810802193597
69,2014-05-21,87.5,2502.6666666666665,0.0,87.5,19.88795285029302
69,2014-05-22,86.33333333333333,2494.3333333333335,0.0,86.33333333333333,19.688338010601807
69,2014-05-23,74.66666666666667,2147.5,0.0,74.66666666666667,19.777829517526836
69,2014-05-24,82.25,2439.1666666666665,0.0,82.25,19.18136317048172
69,2014-05-25,7.416666666666667,217.16666666666666,0.0,7.416666666666667,19.42677155282681
69,2014-05-26,81.33333333333333,2338.8333333333335,0.0,81.33333333333333,19.781277465022924
69,2014-05-27,82.41666666666667,2430.3333333333335,0.0,82.41666666666667,19.290089379600424
69,2014-05-28,85.79166666666667,2388.0,0.0,85.79166666666667,20.435996533593894
69,2014-05-29,87.58333333333333,2515.6666666666665,0.0,87.58333333333333,19.804022569674483
69,2014-05-30,84.66666666666667,2324.6666666666665,0.0,84.66666666666667,20.717474428830897
69,2014-05-31,81.41666666666667,2407.3333333333335,0.0,81.41666666666667,19.23809771069879
69,2014-06-01,79.66666666666667,2338.0,0.0,79.66666666666666,19.382829578937365
69,2014-06-02,71.75,2143.6666666666665,0.0,71.75,19.039243508008084
69,2014-06-03,77.41666666666667,2246.5,0.0,77.41666666666667,19.602573138462297
69,2014-06-04,74.29166666666667,2168.1666666666665,0.0,74.29166666666667,19.490926153688473
69,2014-06-05,77.125,2244.8333333333335,0.0,77.125,19.54321961541317
69,2014-06-06,74.29166666666667,2191.1666666666665,0.0,74.29166666666667,19.28633591947466
69,2014-06-07,74.375,2205.3333333333335,0.0,74.375,19.183938558041113
69,2014-06-08,72.125,2189.6666666666665,0.0,72.125,18.73668937433399
69,2014-06-09,80.08333333333333,2309.3333333333335,0.0,80.08333333333333,19.726069332178596
69,2014-06-10,77.375,2258.0,0.0,77.375,19.492240552111014
69,2014-06-11,75.16666666666667,2240.0,0.0,75.16666666666667,19.088082837301588
69,2014-06-12,76.25,2241.1666666666665,0.0,76.25,19.353108500037184
69,2014-06-13,73.58333333333333,2167.5,0.0,73.58333333333333,19.311027809816736
69,2014-06-14,71.54166666666667,2178.0,0.0,71.54166666666667,18.684703729211307
69,2014-06-15,69.875,2122.3333333333335,0.0,69.875,18.728080336108057
69,2014-06-16,73.16666666666667,2182.0,0.0,73.16666666666667,19.074078317547613
69,2014-06-17,72.33333333333333,2131.5,0.0,72.33333333333334,19.30359423462872
69,2014-06-18,69.33333333333333,2070.0,0.0,69.33333333333334,19.05271068169619
69,2014-06-19,75.33333333333333,2182.8333333333335,0.0,75.33333333333333,19.631416863912854
69,2014-06-20,84.54166666666667,2442.6666666666665,0.0,84.54166666666667,19.687548330604073
69,2014-06-21,82.04166666666667,2342.8333333333335,0.0,82.04166666666667,19.919485546939843
69,2014-06-22,74.66666666666667,2197.6666666666665,0.0,74.66666666666667,19.326356236412355
69,2014-06-23,72.54166666666667,2164.3333333333335,0.0,72.54166666666667,19.065509651419475
69,2014-06-24,73.66666666666667,2190.5,0.0,73.66666666666667,19.129904385097262
69,2014-06-25,74.79166666666667,2241.3333333333335,0.0,74.79166666666667,18.98155549771961
69,2014-06-26,66.16666666666667,1956.0,0.0,66.16666666666666,19.242231879118386
69,2014-06-27,82.33333333333333,2377.6666666666665,0.0,82.33333333333334,19.69743913266975
69,2014-06-28,81.58333333333333,2363.6666666666665,0.0,81.58333333333333,19.633614205800782
69,2014-06-29,84.41666666666667,2494.0,0.0,84.41666666666666,19.253814710861622
69,2014-06-30,79.79166666666667,2370.0,0.0,79.79166666666667,19.151122245663384
69,2014-07-01,78.45833333333333,2346.8333333333335,0.0,78.45833333333333,19.01699393982435
69,2014-07-02,79.41666666666667,2317.6666666666665,0.0,79.41666666666667,19.49152044680953
69,2014-07-03,81.41666666666667,2246.1666666666665,0.0,81.41666666666667,20.618467265217284
69,2014-07-04,75.83333333333333,2250.6666666666665,0.0,75.83333333333333,19.16611127567141
69,2014-07-05,76.875,2288.6666666666665,0.0,76.875,19.106785246140404
69,2014-07-06,75.95833333333333,2255.6666666666665,0.0,75.95833333333334,19.155149376877986
69,2014-07-07,76.29166666666667,2291.6666666666665,0.0,76.29166666666667,18.936978787878786
69,2014-07-08,81.0,2391.5,0.0,81.0,19.266360025088854
69,2014-07-09,83.16666666666667,2437.8333333333335,0.0,83.16666666666667,19.405745083293453
69,2014-07-10,86.04166666666667,2455.0,0.0,86.04166666666667,19.936198800633626
69,2014-07-11,52.916666666666664,1533.0,0.0,52.916666666666664,19.635201493078203
69,2014-07-12,82.625,2396.0,0.0,82.625,19.6159658458542
69,2014-07-13,82.25,2405.0,0.0,82.25,19.45386347886348
69,2014-07-14,78.875,2321.3333333333335,0.0,78.875,19.327999353819646
69,2014-07-15,79.29166666666667,2347.1666666666665,0.0,79.29166666666667,19.21625068048948
69,2014-07-16,75.58333333333333,2189.5,0.0,75.58333333333334,19.636592575676843
69,2014-07-17,79.54166666666667,2327.6666666666665,0.0,79.54166666666667,19.438329395197858
69,2014-07-18,78.95833333333333,2237.3333333333335,0.0,78.95833333333333,20.07485039233214
69,2014-07-19,81.54166666666667,2420.3333333333335,0.0,81.54166666666667,19.164144631134373
69,2014-07-20,82.29166666666667,2384.3333333333335,0.0,82.29166666666666,19.632424041194835
69,2014-07-21,81.45833333333333,2372.5,0.0,81.45833333333333,19.53054384732467
69,2014-07-22,84.0,2448.1666666666665,0.0,84.0,19.517462046429298
69,2014-07-23,82.91666666666667,2402.0,0.0,82.91666666666667,19.636038255157743
69,2014-07-24,82.25,2426.3333333333335,0.0,82.25,19.282817007830747
69,2014-07-25,80.95833333333333,2392.6666666666665,0.0,80.95833333333333,19.247059882046994
69,2014-07-26,79.25,2318.1666666666665,0.0,79.25,19.446419584441728
69,2014-07-27,80.04166666666667,2359.6666666666665,0.0,80.04166666666667,19.295254155483356
69,2014-07-28,80.66666666666667,2366.1666666666665,0.0,80.66666666666666,19.39250076307201
69,2014-07-29,82.83333333333333,2405.6666666666665,0.0,82.83333333333334,19.586404784998386
69,2014-07-30,83.95833333333333,2409.5,0.0,83.95833333333333,19.820833621544352
69,2014-07-31,75.33333333333333,2238.8333333333335,0.0,75.33333333333333,19.14037569170451
69,2014-08-01,73.95833333333333,2211.0,0.0,73.95833333333334,19.02757362179004
69,2014-08-02,77.08333333333333,2232.3333333333335,0.0,77.08333333333334,19.642034990791895
69,2014-08-03,56.875,1669.6666666666667,0.0,56.875,19.376559692553403
69,2014-08-04,75.875,2235.1666666666665,0.0,75.875,19.309624561926775
69,2014-08-05,64.45833333333333,1799.5,0.0,64.45833333333333,20.375686919205954
69,2014-08-06,78.45833333333333,2279.5,0.0,78.45833333333333,19.578730106504842
69,2014-08-07,80.33333333333333,2309.6666666666665,0.0,80.33333333333333,19.784793380478185
69,2014-08-08,77.45833333333333,2240.1666666666665,0.0,77.45833333333333,19.668573146839275
69,2014-08-09,81.58333333333333,2358.6666666666665,0.0,81.58333333333333,19.67523436027888
69,2014-08-10,78.45833333333333,2316.5,0.0,78.45833333333333,19.266011343741756
69,2014-08-11,77.79166666666667,2290.3333333333335,0.0,77.79166666666667,19.32054710619512
69,2014-08-12,77.875,2243.8333333333335,0.0,77.875,19.742061576171732
69,2014-08-13,77.5,2288.6666666666665,0.0,77.5,19.262124963588697
69,2014-08-14,80.04166666666667,2325.1666666666665,0.0,80.04166666666667,19.581550307026973
69,2014-08-15,6.791666666666667,188.83333333333334,0.0,6.791666666666667,20.458921741688734
69,2014-08-16,0.0,0.0,0.0,0.0,0.0
69,2014-08-17,77.5,2221.0,0.0,77.5,19.84897943869128
69,2014-08-18,80.41666666666667,2336.8333333333335,0.0,80.41666666666667,19.57507191593562
69,2014-08-19,80.83333333333333,2320.8333333333335,0.0,80.83333333333333,19.812148414123275
69,2014-08-20,74.54166666666667,2188.1666666666665,0.0,74.54166666666666,19.37776741056694
69,2014-08-21,75.125,2150.5,0.0,75.125,19.871473688289544
69,2014-08-22,74.5,2066.1666666666665,0.0,74.5,20.510486408001935
69,2014-08-23,75.83333333333333,2219.5,0.0,75.83333333333333,19.43524567595304
69,2014-08-24,74.58333333333333,2058.3333333333335,0.0,74.58333333333333,20.611572199730094
69,2014-08-25,74.58333333333333,2150.5,0.0,74.58333333333333,19.728196285101657
69,2014-08-26,72.875,2087.8333333333335,0.0,72.875,19.85490340863734
69,2014-08-27,47.708333333333336,1351.3333333333333,0.0,47.708333333333336,20.08245457161651
69,2014-08-28,75.5,2131.0,0.0,75.5,20.15340997966526
69,2014-08-29,77.375,2167.5,0.0,77.375,20.30610342176086
69,2014-08-30,73.16666666666667,2119.1666666666665,0.0,73.16666666666667,19.63962511469393
69,2014-08-31,5.5,136.33333333333334,0.0,5.5,22.948044009779952
69,2014-09-01,60.708333333333336,1784.1666666666667,0.0,60.70833333333333,19.355211739062746
69,2014-09-02,62.208333333333336,1826.0,0.0,62.20833333333333,19.37906550444201
69,2014-09-03,58.083333333333336,1716.0,0.0,58.08333333333333,19.253925472675473
69,2014-09-04,58.916666666666664,1749.1666666666667,0.0,58.916666666666664,19.159845958392886
69,2014-09-05,58.666666666666664,1767.0,0.0,58.666666666666664,18.885996352889393
69,2014-09-06,54.0,1632.8333333333333,0.0,54.0,18.812085332244564
69,2014-09-07,61.0,1795.0,0.0,61.0,19.330826369545033
69,2014-09-08,60.125,1777.3333333333333,0.0,60.12499999999999,19.242931826706677
69,2014-09-09,41.958333333333336,1261.8333333333333,0.0,41.95833333333333,18.914778981200193
69,2014-09-10,63.333333333333336,1848.1666666666667,0.0,63.33333333333333,19.492890852797064
69,2014-09-11,56.625,1683.8333333333333,0.0,56.625,19.129082945659704
69,2014-09-12,18.5,538.1666666666666,0.0,18.5,19.55419634561784
69,2014-09-13,61.958333333333336,1809.3333333333333,0.0,61.958333333333336,19.478978598624415
69,2014-09-14,68.04166666666667,1917.8333333333333,0.0,68.04166666666667,20.18129906433765
69,2014-09-15,65.5,1872.1666666666667,0.0,65.5,19.901317546514733
69,2014-09-16,50.25,1609.3333333333333,0.0,50.24999999999999,17.761314208782103
69,2014-09-17,66.70833333333333,1903.6666666666667,0.0,66.70833333333334,19.933071411895174
69,2014-09-18,66.08333333333333,1894.6666666666667,0.0,66.08333333333334,19.840114062866526
69,2014-09-19,61.375,1723.3333333333333,0.0,61.375,20.25849854932302
69,2014-09-20,63.833333333333336,1834.8333333333333,0.0,63.83333333333333,19.78955097344597
69,2014-09-21,55.25,1654.0,0.0,55.25,19.001234381297866
69,2014-09-22,64.04166666666667,1855.1666666666667,0.0,64.04166666666666,19.636529362441234
69,2014-09-23,61.708333333333336,1769.8333333333333,0.0,61.70833333333333,19.833368647393034
69,2014-09-24,64.41666666666667,1855.0,0.0,64.41666666666667,19.753286912249173
69,2014-09-25,62.666666666666664,1815.8333333333333,0.0,62.66666666666667,19.63114578552853
69,2014-09-26,52.25,1550.6666666666667,0.0,52.25,19.166944325021497
69,2014-09-27,53.333333333333336,1605.0,0.0,53.333333333333336,18.90204222914503
69,2014-09-28,55.25,1649.3333333333333,0.0,55.25,19.054996968472114
69,2014-09-29,57.083333333333336,1699.0,0.0,57.08333333333333,19.111773265319467
69,2014-09-30,56.25,1675.0,0.0,56.25,19.10261194029851
69,2014-10-01,56.708333333333336,1678.3333333333333,0.0,56.708333333333336,19.22001406818934
69,2014-10-02,54.541666666666664,1638.0,0.0,54.541666666666664,18.940853513770183
69,2014-10-03,44.083333333333336,1277.0,0.0,44.083333333333336,19.63670277560254
69,2014-10-04,83.875,2375.8333333333335,0.0,83.875,20.081752016836198
69,2014-10-05,83.70833333333333,2352.1666666666665,0.0,83.70833333333333,20.243501854082524
69,2014-10-06,80.79166666666667,2306.3333333333335,0.0,80.79166666666666,19.9264314448138
69,2014-10-07,81.0,2304.3333333333335,0.0,81.0,19.995154057572687
69,2014-10-08,82.70833333333333,2329.1666666666665,0.0,82.70833333333333,20.199180083482407
69,2014-10-09,83.70833333333333,2337.0,0.0,83.70833333333333,20.374878167641327
69,2014-10-10,76.66666666666667,2141.5,0.0,76.66666666666667,20.364490102991155
69,2014-10-11,82.41666666666667,2336.0,0.0,82.41666666666667,20.069069872526633
69,2014-10-12,86.04166666666667,2394.0,0.0,86.04166666666667,20.44418047433398
69,2014-10-13,84.75,2372.0,0.0,84.75,20.32404089376054
69,2014-10-14,85.91666666666667,2423.0,0.0,85.91666666666666,20.17014605401935
69,2014-10-15,85.5,2426.0,0.0,85.5,20.047506183017312
69,2014-10-16,86.70833333333333,2445.6666666666665,0.0,86.70833333333333,20.167339625641727
69,2014-10-17,83.66666666666667,2346.3333333333335,0.0,83.66666666666667,20.283728749348864
69,2014-10-18,81.33333333333333,2318.5,0.0,81.33333333333333,19.9547600220449
69,2014-10-19,80.75,2251.1666666666665,0.0,80.75,20.404216332272153
69,2014-10-20,80.41666666666667,2283.3333333333335,0.0,80.41666666666667,20.033728710462285
69,2014-10-21,83.375,2352.3333333333335,0.0,83.375,20.161462023522745
69,2014-10-22,86.95833333333333,2395.5,0.0,86.95833333333334,20.649049722859996
69,2014-10-23,84.41666666666667,2323.3333333333335,0.0,84.41666666666666,20.668155188904827
69,2014-10-24,83.375,2306.8333333333335,0.0,83.375,20.559126869445844
69,2014-10-25,86.79166666666667,2414.6666666666665,0.0,86.79166666666667,20.445883374746916
69,2014-10-26,86.70833333333333,2393.0,0.0,86.70833333333333,20.611195268607513
69,2014-10-27,85.45833333333333,2343.1666666666665,0.0,85.45833333333334,20.746090878915048
69,2014-10-28,83.95833333333333,2360.0,0.0,83.95833333333333,20.236567208097927
69,2014-10-29,83.79166666666667,2373.5,0.0,83.79166666666666,20.081522247969477
69,2014-10-30,85.75,2356.0,0.0,85.75,20.703505234861343
69,2014-10-31,86.625,2368.3333333333335,0.0,86.625,20.80584975369458
69,2014-11-01,79.25,2208.6666666666665,0.0,79.25,20.410522939933596
69,2014-11-02,80.66666666666667,2249.6666666666665,0.0,80.66666666666666,20.396750135822593
69,2014-11-03,83.125,2284.6666666666665,0.0,83.125,20.696354318646044
69,2014-11-04,84.41666666666667,2309.6666666666665,0.0,84.41666666666666,20.79045196517054
69,2014-11-05,84.375,2316.8333333333335,0.0,84.375,20.71591072584706
69,2014-11-06,83.08333333333333,2291.1666666666665,0.0,83.08333333333333,20.627294439999034
69,2014-11-07,82.625,2263.3333333333335,0.0,82.625,20.7657676730486
69,2014-11-08,76.20833333333333,2019.0,0.0,76.20833333333333,21.470946150459522
69,2014-11-09,86.29166666666667,2146.5,0.0,86.29166666666667,22.867727178611176
69,2014-11-10,84.54166666666667,2095.1666666666665,0.0,84.54166666666667,22.952884283933923
69,2014-11-11,87.08333333333333,2164.8333333333335,0.0,87.08333333333333,22.882086124156338
69,2014-11-12,82.45833333333333,2056.8333333333335,0.0,82.45833333333333,22.804496529184558
69,2014-11-13,83.625,2073.0,0.0,83.625,22.946786058851906
69,2014-11-14,82.95833333333333,2053.1666666666665,0.0,82.95833333333333,22.98374800443759
69,2014-11-15,79.79166666666667,1979.0,0.0,79.79166666666667,22.93489627196676
69,2014-11-16,82.54166666666667,2045.3333333333333,0.0,82.54166666666667,22.955892139287265
69,2014-11-17,84.875,2088.5,0.0,84.875,23.11693998882771
69,2014-11-18,82.375,2026.3333333333333,0.0,82.375,23.12435227833525
69,2014-11-19,84.45833333333333,2047.8333333333333,0.0,84.45833333333333,23.46026627058409
69,2014-11-20,81.66666666666667,2003.3333333333333,0.0,81.66666666666667,23.188713255684966
69,2014-11-21,80.29166666666667,1971.8333333333333,0.0,80.29166666666666,23.162493308539712
69,2014-11-22,77.875,1915.5,0.0,77.875,23.126022361437396
69,2014-11-23,74.70833333333333,1876.6666666666667,0.0,74.70833333333333,22.644719508584963
69,2014-11-24,89.58333333333333,2206.8333333333335,0.0,89.58333333333334,23.090998917503715
69,2014-11-25,84.125,2070.0,0.0,84.125,23.117441626409015
69,2014-11-26,78.83333333333333,1959.1666666666667,0.0,78.83333333333333,22.88882744931235
69,2014-11-27,79.83333333333333,1972.0,0.0,79.83333333333333,23.02832713545188
69,2014-11-28,76.16666666666667,1889.6666666666667,0.0,76.16666666666667,22.927926736049862
69,2014-11-29,81.95833333333333,2262.1666666666665,0.0,81.95833333333333,20.60884046759498
69,2014-11-30,82.04166666666667,2387.8333333333335,0.0,82.04166666666667,19.544092156999604
69,2014-12-01,80.16666666666667,2309.3333333333335,0.0,80.16666666666666,19.746595939183987
69,2014-12-02,78.0,2154.1666666666665,0.0,78.0,20.596827852998064
69,2014-12-03,72.5,1954.0,0.0,72.5,21.105638007505974
69,2014-12-04,73.83333333333333,2007.3333333333333,0.0,73.83333333333333,20.92271393778368
69,2014-12-05,84.75,2244.6666666666665,0.0,84.75,21.476963914463916
69,2014-12-06,77.33333333333333,2048.6666666666665,0.0,77.33333333333333,21.47239396897711
69,2014-12-07,74.58333333333333,1832.5,0.0,74.58333333333333,23.151697741397605
69,2014-12-08,84.95833333333333,1972.5,0.0,84.95833333333334,24.500447120123926
69,2014-12-09,83.0,2125.0,0.0,83.0,22.217960784313725
69,2014-12-10,11.875,293.5,0.0,11.875,23.01497728563316
69,2014-12-11,71.25,1941.8333333333333,0.0,71.25,20.87170629130547
69,2014-12-12,73.625,2011.5,0.0,73.625,20.820459441544454
69,2014-12-13,77.0,2123.0,0.0,77.0,20.63126079447323
69,2014-12-14,73.16666666666667,1999.0,0.0,73.16666666666667,20.820229559224057
69,2014-12-15,79.29166666666667,2180.0,0.0,79.29166666666667,20.689790392456676
69,2014-12-16,82.08333333333333,2175.1666666666665,0.0,82.08333333333333,21.46581998825122
69,2014-12-17,84.08333333333333,2194.1666666666665,0.0,84.08333333333333,21.79843651095075
69,2014-12-18,83.16666666666667,2157.3333333333335,0.0,83.16666666666667,21.928911722290895
69,2014-12-19,81.58333333333333,2121.3333333333335,0.0,81.58333333333333,21.87648622459669
69,2014-12-20,77.08333333333333,2060.5,0.0,77.08333333333334,21.28006282186093
69,2014-12-21,81.375,2167.1666666666665,0.0,81.375,21.359138275782513
69,2014-12-22,83.29166666666667,2205.0,0.0,83.29166666666666,21.487109473418997
69,2014-12-23,85.125,2241.3333333333335,0.0,85.125,21.604076814396194
69,2014-12-24,86.45833333333333,2270.5,0.0,86.45833333333334,21.66059543908586
69,2014-12-25,83.875,2233.1666666666665,0.0,83.875,21.364682065825807
69,2014-12-26,80.875,2164.0,0.0,80.875,21.258962954405423
69,2014-12-27,80.70833333333333,2191.3333333333335,0.0,80.70833333333334,20.950527963695368
69,2014-12-28,87.04166666666667,2302.1666666666665,0.0,87.04166666666666,21.506784068148363
69,2014-12-29,86.375,2250.5,0.0,86.375,21.832028067836777
69,2014-12-30,84.45833333333333,2193.3333333333335,0.0,84.45833333333333,21.903973530901723
69,2014-12-31,80.0,2112.0,0.0,80.0,21.546717171717173
69,2015-01-01,84.70833333333333,2227.1666666666665,0.0,84.70833333333333,21.63507757739031
69,2015-01-02,82.29166666666667,2161.6666666666665,0.0,82.29166666666666,21.65469994859933
69,2015-01-03,76.75,2040.5,0.0,76.75,21.395715919300827
69,2015-01-04,85.0,2235.6666666666665,0.0,85.0,21.627031459669002
69,2015-01-05,83.45833333333333,2161.8333333333335,0.0,83.45833333333333,21.960010150849328
69,2015-01-06,82.125,2126.8333333333335,0.0,82.125,21.964785283285007
69,2015-01-07,78.16666666666667,2056.0,0.0,78.16666666666666,21.62636456982274
69,2015-01-08,65.79166666666667,1791.0,0.0,65.79166666666667,20.89586435262733
69,2015-01-09,73.95833333333333,1995.0,0.0,73.95833333333334,21.087701893622945
69,2015-01-10,71.08333333333333,1913.5,0.0,71.08333333333333,21.13120953459339
69,2015-01-11,70.58333333333333,1902.1666666666667,0.0,70.58333333333333,21.10758929875288
69,2015-01-12,74.125,1994.1666666666667,0.0,74.125,21.144055578771418
69,2015-01-13,69.41666666666667,1839.8333333333333,0.0,69.41666666666667,21.462005918410483
69,2015-01-14,65.83333333333333,1767.8333333333333,0.0,65.83333333333333,21.183102353791522
69,2015-01-15,61.875,1721.0,0.0,61.875,20.45122748402092
69,2015-01-16,66.125,1764.5,0.0,66.125,21.317146028147725
69,2015-01-17,64.04166666666667,1682.6666666666667,0.0,64.04166666666666,21.64958481907026
69,2015-01-18,69.5,1806.8333333333333,0.0,69.5,21.88022322663961
69,2015-01-19,65.0,1692.3333333333333,0.0,65.0,21.848040181209377
69,2015-01-20,67.33333333333333,1739.8333333333333,0.0,67.33333333333333,22.014433055528944
69,2015-01-21,66.20833333333333,1700.5,0.0,66.20833333333334,22.14731369858538
69,2015-01-22,58.75,1558.5,0.0,58.75,21.443027483691584
69,2015-01-23,69.29166666666667,1813.6666666666667,0.0,69.29166666666666,21.732444250444157
69,2015-01-24,68.875,1843.1666666666667,0.0,68.875,21.25602450492811
69,2015-01-25,70.79166666666667,1864.6666666666667,0.0,70.79166666666666,21.595634459539983
69,2015-01-26,71.08333333333333,1849.0,0.0,71.08333333333333,21.86834475091641
69,2015-01-27,70.29166666666667,1841.1666666666667,0.0,70.29166666666666,21.71679716966899
69,2015-01-28,67.16666666666667,1756.0,0.0,67.16666666666666,21.75776702100734
69,2015-01-29,62.75,1667.6666666666667,0.0,62.74999999999999,21.403732760343797
69,2015-01-30,52.583333333333336,1450.3333333333333,0.0,52.583333333333336,20.623640159350344
69,2015-01-31,50.416666666666664,1390.6666666666667,0.0,50.416666666666664,20.62225351550016
69,2015-02-01,50.166666666666664,1394.6666666666667,0.0,50.16666666666667,20.461141650732948
69,2015-02-02,51.083333333333336,1401.0,0.0,51.083333333333336,20.740829962725037
69,2015-02-03,41.958333333333336,1223.3333333333333,0.0,41.95833333333333,19.510053360581285
69,2015-02-04,42.416666666666664,1242.5,0.0,42.41666666666667,19.418924659065503
69,2015-02-05,42.75,1243.3333333333333,0.0,42.75,19.55841152815013
69,2015-02-06,44.708333333333336,1269.1666666666667,0.0,44.708333333333336,20.038022543226088
69,2015-02-07,51.833333333333336,1437.1666666666667,0.0,51.83333333333333,20.515733116858016
69,2015-02-08,50.083333333333336,1396.8333333333333,0.0,50.083333333333336,20.395467923477707
69,2015-02-09,45.166666666666664,1263.3333333333333,0.0,45.166666666666664,20.336917326297275
69,2015-02-10,44.416666666666664,1258.3333333333333,0.0,44.416666666666664,20.078686534216335
69,2015-02-11,48.708333333333336,1359.0,0.0,48.70833333333333,20.38772892649824
69,2015-02-12,49.083333333333336,1363.0,0.0,49.083333333333336,20.484399201108662
69,2015-02-13,47.791666666666664,1320.1666666666667,0.0,47.791666666666664,20.592470437234354
69,2015-02-14,46.625,1289.6666666666667,0.0,46.625,20.564890798655984
69,2015-02-15,47.208333333333336,1327.5,0.0,47.208333333333336,20.228756015902906
69,2015-02-16,47.5,1329.0,0.0,47.5,20.330762478053675
69,2015-02-17,46.25,1314.6666666666667,0.0,46.25,20.01156820486815
69,2015-02-18,45.875,1316.6666666666667,0.0,45.875,19.819161392405064
69,2015-02-19,42.083333333333336,1226.1666666666667,0.0,42.083333333333336,19.522959992750664
69,2015-02-20,40.958333333333336,1194.5,0.0,40.958333333333336,19.50478466117855
69,2015-02-21,40.708333333333336,1191.5,0.0,40.708333333333336,19.434542127104024
69,2015-02-22,39.75,1195.8333333333333,0.0,39.75,18.908257839721255
69,2015-02-23,35.458333333333336,1097.0,0.0,35.45833333333333,18.386401043249265
69,2015-02-24,45.208333333333336,1279.6666666666667,0.0,45.208333333333336,20.095863723191805
69,2015-02-25,38.708333333333336,1162.0,0.0,38.708333333333336,18.94887287244215
69,2015-02-26,31.666666666666668,1011.8333333333334,0.0,31.666666666666664,17.80239389447098
69,2015-02-27,37.875,1144.0,0.0,37.875,18.83265952797203
69,2015-02-28,38.25,1148.1666666666667,0.0,38.25,18.950101611264337
69,2015-03-01,44.75,1275.8333333333333,0.0,44.75,19.95189418680601
69,2015-03-02,51.166666666666664,1408.8333333333333,0.0,51.16666666666667,20.659154540794194
69,2015-03-03,54.083333333333336,1445.8333333333333,0.0,54.083333333333336,21.27797310278578
69,2015-03-04,54.208333333333336,1466.0,0.0,54.208333333333336,21.03377008488707
69,2015-03-05,51.125,1409.5,0.0,51.125,20.63256769540026
69,2015-03-06,53.25,1454.3333333333333,0.0,53.25,20.827670181068072
69,2015-03-07,54.541666666666664,1487.0,0.0,54.541666666666664,20.864235410595533
69,2015-03-08,51.916666666666664,1432.3333333333333,0.0,51.916666666666664,20.61805717167016
69,2015-03-09,55.666666666666664,1513.6666666666667,0.0,55.666666666666664,20.919437715627982
69,2015-03-10,60.25,1607.3333333333333,0.0,60.25,21.32240253007051
69,2015-03-11,64.20833333333333,1687.3333333333333,0.0,64.20833333333333,21.64589506782563
69,2015-03-12,66.04166666666667,1717.0,0.0,66.04166666666667,21.87926697081473
69,2015-03-13,71.45833333333333,1827.6666666666667,0.0,71.45833333333333,22.240314760775735
69,2015-03-14,74.58333333333333,1898.6666666666667,0.0,74.58333333333333,22.344883836610485
69,2015-03-15,77.79166666666667,1948.6666666666667,0.0,77.79166666666667,22.708087438704528
69,2015-03-16,78.66666666666667,1953.6666666666667,0.0,78.66666666666666,22.9047375305693
69,2015-03-17,78.04166666666667,1932.3333333333333,0.0,78.04166666666667,22.973625007187625
69,2015-03-18,78.41666666666667,1936.3333333333333,0.0,78.41666666666667,23.036330119928845
69,2015-03-19,79.25,1960.3333333333333,0.0,79.25,22.996110355381738
69,2015-03-20,81.54166666666667,2029.1666666666667,0.0,81.54166666666667,22.858456536618753
69,2015-03-21,80.33333333333333,2025.8333333333333,0.0,80.33333333333333,22.556780474427534
69,2015-03-22,80.83333333333333,2036.6666666666667,0.0,80.83333333333333,22.576445717403164
69,2015-03-23,77.41666666666667,1973.0,0.0,77.41666666666667,22.319909049952127
69,2015-03-24,78.125,2008.6666666666667,0.0,78.125,22.124180633919682
69,2015-03-25,83.20833333333333,2092.5,0.0,83.20833333333333,22.61967675560865
69,2015-03-26,82.83333333333333,2087.8333333333335,0.0,82.83333333333334,22.56806631010351
69,2015-03-27,83.375,2091.6666666666665,0.0,83.375,22.674013944223105
69,2015-03-28,76.54166666666667,1957.0,0.0,76.54166666666666,22.248058962130244
69,2015-03-29,81.0,2059.1666666666665,0.0,81.0,22.37579927154998
69,2015-03-30,82.20833333333333,2059.1666666666665,0.0,82.20833333333334,22.70959463105355
69,2015-03-31,83.08333333333333,2060.6666666666665,0.0,83.08333333333333,22.934601800927425
69,2015-04-01,81.83333333333333,2040.3333333333333,0.0,81.83333333333334,22.814668082557315
69,2015-04-02,82.5,2094.8333333333335,0.0,82.5,22.40214018617233
69,2015-04-03,82.375,2130.5,0.0,82.375,21.993731909567394
69,2015-04-04,76.95833333333333,2003.8333333333333,0.0,76.95833333333333,21.846360448030165
69,2015-04-05,79.29166666666667,2035.8333333333333,0.0,79.29166666666667,22.154929048983487
69,2015-04-06,80.25,2109.5,0.0,80.25,21.639665797582364
69,2015-04-07,81.125,2115.3333333333335,0.0,81.125,21.81528718878033
69,2015-04-08,81.45833333333333,2111.1666666666665,0.0,81.45833333333333,21.948155969579748
69,2015-04-09,81.58333333333333,2119.8333333333335,0.0,81.58333333333333,21.89196608748067
69,2015-04-10,78.41666666666667,2056.0,0.0,78.41666666666667,21.695532047124946
69,2015-04-11,69.58333333333333,1870.0,0.0,69.58333333333333,21.166480986333926
69,2015-04-12,75.79166666666667,2007.5,0.0,75.79166666666667,21.475878649508783
69,2015-04-13,77.70833333333333,2087.3333333333335,0.0,77.70833333333333,21.17682383157671
69,2015-04-14,82.95833333333333,2176.8333333333335,0.0,82.95833333333333,21.678033203174845
69,2015-04-15,86.41666666666667,2228.1666666666665,0.0,86.41666666666666,22.061491759543223
69,2015-04-16,83.91666666666667,2208.5,0.0,83.91666666666666,21.614035418710536
69,2015-04-17,84.04166666666667,2241.6666666666665,0.0,84.04166666666667,21.325963444857496
69,2015-04-18,84.54166666666667,2232.6666666666665,0.0,84.54166666666667,21.539318328854385
69,2015-04-19,83.125,2190.1666666666665,0.0,83.125,21.589348223118485
69,2015-04-20,82.04166666666667,2200.1666666666665,0.0,82.04166666666667,21.21113615130167
69,2015-04-21,83.45833333333333,2194.0,0.0,83.45833333333333,21.63805011141497
69,2015-04-22,83.08333333333333,2174.5,0.0,83.08333333333333,21.73399376612759
69,2015-04-23,83.41666666666667,2183.6666666666665,0.0,83.41666666666666,21.72958963008192
69,2015-04-24,81.16666666666667,2118.1666666666665,0.0,81.16666666666667,21.797295879560416
69,2015-04-25,82.66666666666667,2195.3333333333335,0.0,82.66666666666667,21.41977932989169
69,2015-04-26,84.66666666666667,2221.8333333333335,0.0,84.66666666666667,21.676343360088016
69,2015-04-27,83.83333333333333,2203.6666666666665,0.0,83.83333333333334,21.63993092320879
69,2015-04-28,86.08333333333333,2237.6666666666665,0.0,86.08333333333333,21.883093748448285
69,2015-04-29,86.04166666666667,2261.6666666666665,0.0,86.04166666666667,21.640398550724633
69,2015-04-30,86.66666666666667,2279.0,0.0,86.66666666666667,21.631807322899906
69,2015-05-01,86.83333333333333,2275.6666666666665,0.0,86.83333333333333,21.705153556955228
69,2015-05-02,84.625,2245.3333333333335,0.0,84.625,21.438919611045133
69,2015-05-03,83.79166666666667,2225.6666666666665,0.0,83.79166666666666,21.41537803903949
69,2015-05-04,82.375,2203.0,0.0,82.375,21.269925480405508
69,2015-05-05,87.375,2314.3333333333335,0.0,87.375,21.475649935186517
69,2015-05-06,86.625,2270.6666666666665,0.0,86.625,21.700757853787433
69,2015-05-07,81.125,2191.6666666666665,0.0,81.125,21.055484790874523
69,2015-05-08,83.5,2262.3333333333335,0.0,83.5,20.99495358774127
69,2015-05-09,82.25,2281.0,0.0,82.25,20.511416776267716
69,2015-05-10,83.41666666666667,2303.6666666666665,0.0,83.41666666666666,20.59767640958858
69,2015-05-11,79.29166666666667,2172.6666666666665,0.0,79.29166666666667,20.759623989976475
69,2015-05-12,86.66666666666667,2299.0,0.0,86.66666666666667,21.44362283118264
69,2015-05-13,84.79166666666667,2225.3333333333335,0.0,84.79166666666667,21.674202990812862
69,2015-05-14,84.5,2246.0,0.0,84.5,21.400897892549718
69,2015-05-15,83.54166666666667,2224.6666666666665,0.0,83.54166666666667,21.361080935970435
69,2015-05-16,81.95833333333333,2221.6666666666665,0.0,81.95833333333333,20.984530507626904
69,2015-05-17,77.125,2082.0,0.0,77.125,21.071695885366633
69,2015-05-18,85.79166666666667,2296.6666666666665,0.0,85.79166666666667,21.248690735365262
69,2015-05-19,86.375,2272.6666666666665,0.0,86.375,21.61908734232913
69,2015-05-20,87.33333333333333,2280.0,0.0,87.33333333333333,21.78864522417154
69,2015-05-21,85.5,2252.3333333333335,0.0,85.5,21.593273642148883
69,2015-05-22,84.95833333333333,2225.0,0.0,84.95833333333334,21.720059300873906
69,2015-05-23,84.70833333333333,2216.6666666666665,0.0,84.70833333333333,21.737559523809523
69,2015-05-24,77.16666666666667,2058.6666666666665,0.0,77.16666666666666,21.32203961571675
69,2015-05-25,66.54166666666667,1847.0,0.0,66.54166666666667,20.49329618600734
69,2015-05-26,67.29166666666667,1864.3333333333333,0.0,67.29166666666667,20.531598277608918
69,2015-05-27,68.54166666666667,1875.6666666666667,0.0,68.54166666666667,20.786627717552275
69,2015-05-28,65.20833333333333,1805.0,0.0,65.20833333333333,20.54995767928593
69,2015-05-29,63.416666666666664,1700.0,0.0,63.416666666666664,21.21971405228758
69,2015-05-30,60.208333333333336,1643.6666666666667,0.0,60.20833333333333,20.83664993578044
69,2015-05-31,81.16666666666667,2043.0,0.0,81.16666666666667,22.599268504921955
69,2015-06-01,87.75,2109.6666666666665,0.0,87.75,23.660195133512403
69,2015-06-02,85.5,2065.3333333333335,0.0,85.5,23.548377985797288
69,2015-06-03,78.91666666666667,1943.3333333333333,0.0,78.91666666666667,23.09970697541452
69,2015-06-04,81.125,2133.0,0.0,81.125,21.634601109548367
69,2015-06-05,70.625,2043.3333333333333,0.0,70.625,19.66094004893964
69,2015-06-06,69.66666666666667,1991.0,0.0,69.66666666666667,19.903928790669124
69,2015-06-07,71.5,2031.6666666666667,0.0,71.5,20.018826907301065
69,2015-06-08,69.83333333333333,2010.6666666666667,0.0,69.83333333333334,19.75639644120248
69,2015-06-09,63.708333333333336,1843.3333333333333,0.0,63.708333333333336,19.659723477998796
69,2015-06-10,60.625,1755.6666666666667,0.0,60.62499999999999,19.64240791722043
69,2015-06-11,74.29166666666667,2119.3333333333335,0.0,74.29166666666667,19.940032898186015
69,2015-06-12,84.16666666666667,2336.3333333333335,0.0,84.16666666666667,20.492283730441812
69,2015-06-13,84.20833333333333,2338.6666666666665,0.0,84.20833333333333,20.48197275275561
69,2015-06-14,84.33333333333333,2378.0,0.0,84.33333333333334,20.173091299878514
69,2015-06-15,78.625,2230.3333333333335,0.0,78.625,20.052841503512177
69,2015-06-16,80.20833333333333,2247.6666666666665,0.0,80.20833333333334,20.298905655247417
69,2015-06-17,83.16666666666667,2350.3333333333335,0.0,83.16666666666667,20.128196946059663
69,2015-06-18,78.875,2251.3333333333335,0.0,78.875,19.92895876517619
69,2015-06-19,81.0,2300.3333333333335,0.0,81.0,20.029923199536302
69,2015-06-20,82.95833333333333,2331.3333333333335,0.0,82.95833333333333,20.241406324468592
69,2015-06-21,77.79166666666667,2190.6666666666665,0.0,77.79166666666667,20.19955556400893
69,2015-06-22,82.04166666666667,2197.0,0.0,82.04166666666667,21.241709022404287
69,2015-06-23,74.95833333333333,0.0,0.0,74.95833333333334,0.0
69,2015-06-24,79.95833333333333,0.0,0.0,79.95833333333333,0.0
69,2015-06-25,79.625,0.0,0.0,79.625,0.0
69,2015-06-26,77.875,0.0,0.0,77.875,0.0
69,2015-06-27,76.95833333333333,0.0,0.0,76.95833333333333,0.0
69,2015-06-28,77.875,0.0,0.0,77.875,0.0
69,2015-06-29,80.0,0.0,0.0,80.0,0.0
69,2015-06-30,82.79166666666667,0.0,0.0,82.79166666666666,0.0
69,2015-07-01,78.04166666666667,0.0,0.0,78.04166666666667,0.0
69,2015-07-02,81.875,0.0,0.0,81.875,0.0
69,2015-07-03,84.04166666666667,0.0,0.0,84.04166666666667,0.0
69,2015-07-04,77.125,0.0,0.0,77.125,0.0
69,2015-07-05,82.125,0.0,0.0,82.125,0.0
69,2015-07-06,78.625,0.0,0.0,78.625,0.0
69,2015-07-07,73.75,0.0,0.0,73.75,0.0
69,2015-07-08,74.66666666666667,0.0,0.0,74.66666666666667,0.0
69,2015-07-09,80.0,0.0,0.0,80.0,0.0
69,2015-07-10,77.70833333333333,0.0,0.0,77.70833333333333,0.0
69,2015-07-11,76.5,0.0,0.0,76.5,0.0
69,2015-07-12,79.0,0.0,0.0,79.0,0.0
69,2015-07-13,74.79166666666667,0.0,0.0,74.79166666666667,0.0
69,2015-07-14,74.625,0.0,0.0,74.625,0.0
69,2015-07-15,75.33333333333333,0.0,0.0,75.33333333333333,0.0
69,2015-07-16,78.29166666666667,0.0,0.0,78.29166666666667,0.0
69,2015-07-17,73.54166666666667,0.0,0.0,73.54166666666667,0.0
69,2015-07-18,69.91666666666667,0.0,0.0,69.91666666666667,0.0
69,2015-07-19,64.41666666666667,0.0,0.0,64.41666666666667,0.0
69,2015-07-20,61.416666666666664,0.0,0.0,61.416666666666664,0.0
69,2015-07-21,66.45833333333333,0.0,0.0,66.45833333333333,0.0
69,2015-07-22,66.04166666666667,0.0,0.0,66.04166666666667,0.0
69,2015-07-23,64.625,0.0,0.0,64.625,0.0
69,2015-07-24,64.79166666666667,0.0,0.0,64.79166666666667,0.0
69,2015-07-25,63.833333333333336,0.0,0.0,63.83333333333333,0.0
69,2015-07-26,61.916666666666664,0.0,0.0,61.916666666666664,0.0
69,2015-07-27,58.583333333333336,0.0,0.0,58.58333333333333,0.0
69,2015-07-28,53.75,0.0,0.0,53.75,0.0
69,2015-07-29,50.875,0.0,0.0,50.875,0.0
69,2015-07-30,48.333333333333336,0.0,0.0,48.333333333333336,0.0
69,2015-07-31,50.083333333333336,0.0,0.0,50.083333333333336,0.0
69,2015-08-01,49.333333333333336,0.0,0.0,49.333333333333336,0.0
69,2015-08-02,58.875,0.0,0.0,58.875,0.0
69,2015-08-03,52.958333333333336,0.0,0.0,52.95833333333333,0.0
69,2015-08-04,54.625,0.0,0.0,54.625,0.0
69,2015-08-05,60.0,0.0,0.0,60.0,0.0
69,2015-08-06,62.5,0.0,0.0,62.5,0.0
69,2015-08-07,61.833333333333336,0.0,0.0,61.83333333333333,0.0
69,2015-08-08,59.958333333333336,0.0,0.0,59.958333333333336,0.0
69,2015-08-09,60.375,0.0,0.0,60.375,0.0
69,2015-08-10,58.75,0.0,0.0,58.75,0.0
69,2015-08-11,56.791666666666664,0.0,0.0,56.791666666666664,0.0
69,2015-08-12,52.291666666666664,0.0,0.0,52.29166666666667,0.0
69,2015-08-13,49.041666666666664,0.0,0.0,49.041666666666664,0.0
69,2015-08-14,56.166666666666664,0.0,0.0,56.166666666666664,0.0
69,2015-08-15,52.875,0.0,0.0,52.87500000000001,0.0
69,2015-08-16,52.25,0.0,0.0,52.25,0.0
69,2015-08-17,50.083333333333336,0.0,0.0,50.083333333333336,0.0
69,2015-08-18,49.208333333333336,0.0,0.0,49.20833333333333,0.0
69,2015-08-19,48.166666666666664,0.0,0.0,48.16666666666667,0.0
69,2015-08-20,48.75,0.0,0.0,48.75,0.0
69,2015-08-21,53.0,0.0,0.0,53.0,0.0
69,2015-08-22,53.916666666666664,0.0,0.0,53.91666666666667,0.0
69,2015-08-23,52.458333333333336,0.0,0.0,52.45833333333333,0.0
69,2015-08-24,51.166666666666664,0.0,0.0,51.16666666666667,0.0
69,2015-08-25,45.958333333333336,0.0,0.0,45.958333333333336,0.0
69,2015-08-26,52.416666666666664,0.0,0.0,52.416666666666664,0.0
69,2015-08-27,55.791666666666664,0.0,0.0,55.791666666666664,0.0
69,2015-08-28,57.958333333333336,0.0,0.0,57.958333333333336,0.0
69,2015-08-29,56.75,0.0,0.0,56.75,0.0
69,2015-08-30,49.25,0.0,0.0,49.25,0.0
69,2015-08-31,41.5,0.0,0.0,41.5,0.0
69,2015-09-01,42.333333333333336,0.0,0.0,42.333333333333336,0.0
69,2015-09-02,48.083333333333336,0.0,0.0,48.083333333333336,0.0
69,2015-09-03,47.416666666666664,0.0,0.0,47.41666666666667,0.0
69,2015-09-04,18.166666666666668,0.0,0.0,18.166666666666668,0.0
69,2015-09-05,16.541666666666668,0.0,0.0,16.541666666666664,0.0
69,2015-09-06,49.833333333333336,0.0,0.0,49.833333333333336,0.0
69,2015-09-07,49.791666666666664,0.0,0.0,49.791666666666664,0.0
69,2015-09-08,49.833333333333336,0.0,0.0,49.833333333333336,0.0
69,2015-09-09,49.791666666666664,0.0,0.0,49.791666666666664,0.0
69,2015-09-10,51.833333333333336,0.0,0.0,51.83333333333333,0.0
69,2015-09-11,64.95833333333333,0.0,0.0,64.95833333333333,0.0
69,2015-09-12,64.04166666666667,0.0,0.0,64.04166666666666,0.0
69,2015-09-13,60.25,0.0,0.0,60.25,0.0
69,2015-09-14,63.875,0.0,0.0,63.87500000000001,0.0
69,2015-09-15,64.75,0.0,0.0,64.75,0.0
69,2015-09-16,65.20833333333333,0.0,0.0,65.20833333333333,0.0
69,2015-09-17,67.45833333333333,0.0,0.0,67.45833333333333,0.0
69,2015-09-18,67.20833333333333,0.0,0.0,67.20833333333334,0.0
69,2015-09-19,65.79166666666667,0.0,0.0,65.79166666666667,0.0
69,2015-09-20,66.91666666666667,0.0,0.0,66.91666666666667,0.0
69,2015-09-21,64.66666666666667,0.0,0.0,64.66666666666666,0.0
69,2015-09-22,60.208333333333336,0.0,0.0,60.20833333333333,0.0
69,2015-09-23,63.208333333333336,0.0,0.0,63.208333333333336,0.0
69,2015-09-24,61.041666666666664,0.0,0.0,61.04166666666667,0.0
69,2015-09-25,66.04166666666667,0.0,0.0,66.04166666666667,0.0
69,2015-09-26,64.625,0.0,0.0,64.625,0.0
69,2015-09-27,67.08333333333333,0.0,0.0,67.08333333333333,0.0
69,2015-09-28,64.04166666666667,0.0,0.0,64.04166666666666,0.0
69,2015-09-29,65.79166666666667,0.0,0.0,65.79166666666667,0.0
69,2015-09-30,63.5,0.0,0.0,63.5,0.0
69,2015-10-01,62.875,0.0,0.0,62.875,0.0
69,2015-10-02,58.416666666666664,0.0,0.0,58.416666666666664,0.0
69,2015-10-03,65.125,0.0,0.0,65.125,0.0
69,2015-10-04,65.04166666666667,0.0,0.0,65.04166666666666,0.0
69,2015-10-05,55.875,0.0,0.0,55.875,0.0
69,2015-10-06,62.916666666666664,0.0,0.0,62.916666666666664,0.0
69,2015-10-07,62.041666666666664,0.0,0.0,62.041666666666664,0.0
69,2015-10-08,62.75,0.0,0.0,62.74999999999999,0.0
69,2015-10-09,61.25,0.0,0.0,61.25000000000001,0.0
69,2015-10-10,69.41666666666667,0.0,0.0,69.41666666666667,0.0
69,2015-10-11,69.5,0.0,0.0,69.5,0.0
69,2015-10-12,62.875,0.0,0.0,62.875,0.0
69,2015-10-13,69.33333333333333,0.0,0.0,69.33333333333334,0.0
69,2015-10-14,63.291666666666664,0.0,0.0,63.29166666666667,0.0
69,2015-10-15,54.416666666666664,0.0,0.0,54.41666666666667,0.0
69,2015-10-16,66.5,0.0,0.0,66.5,0.0
69,2015-10-17,59.125,0.0,0.0,59.12500000000001,0.0
69,2015-10-18,61.791666666666664,0.0,0.0,61.791666666666664,0.0
69,2015-10-19,59.458333333333336,0.0,0.0,59.458333333333336,0.0
69,2015-10-20,60.708333333333336,0.0,0.0,60.70833333333333,0.0
69,2015-10-21,60.291666666666664,0.0,0.0,60.291666666666664,0.0
69,2015-10-22,59.041666666666664,0.0,0.0,59.04166666666667,0.0
69,2015-10-23,39.875,0.0,0.0,39.875,0.0
69,2015-10-24,30.791666666666668,0.0,0.0,30.791666666666668,0.0
69,2015-10-25,42.75,0.0,0.0,42.75,0.0
69,2015-10-26,49.541666666666664,0.0,0.0,49.541666666666664,0.0
69,2015-10-27,59.875,0.0,0.0,59.875,0.0
69,2015-10-28,61.208333333333336,0.0,0.0,61.20833333333333,0.0
69,2015-10-29,65.29166666666667,0.0,0.0,65.29166666666667,0.0
69,2015-10-30,63.541666666666664,0.0,0.0,63.541666666666664,0.0
69,2015-10-31,63.625,0.0,0.0,63.625,0.0
69,2015-11-01,65.625,0.0,0.0,65.625,0.0
69,2015-11-02,67.83333333333333,0.0,0.0,67.83333333333333,0.0
69,2015-11-03,67.41666666666667,0.0,0.0,67.41666666666667,0.0
69,2015-11-04,67.66666666666667,0.0,0.0,67.66666666666666,0.0
69,2015-11-05,69.08333333333333,0.0,0.0,69.08333333333333,0.0
69,2015-11-06,68.70833333333333,0.0,0.0,68.70833333333334,0.0
69,2015-11-07,64.25,0.0,0.0,64.25,0.0
69,2015-11-08,64.5,0.0,0.0,64.5,0.0
69,2015-11-09,54.666666666666664,0.0,0.0,54.666666666666664,0.0
69,2015-11-10,25.166666666666668,0.0,0.0,25.166666666666664,0.0
69,2015-11-11,61.541666666666664,0.0,0.0,61.541666666666664,0.0
69,2015-11-12,68.375,0.0,0.0,68.375,0.0
69,2015-11-13,66.5,0.0,0.0,66.5,0.0
69,2015-11-14,63.791666666666664,0.0,0.0,63.79166666666667,0.0
69,2015-11-15,67.375,0.0,0.0,67.375,0.0
69,2015-11-16,61.583333333333336,0.0,0.0,61.583333333333336,0.0
69,2015-11-17,58.75,0.0,0.0,58.75,0.0
69,2015-11-18,68.04166666666667,0.0,0.0,68.04166666666667,0.0
69,2015-11-19,68.58333333333333,0.0,0.0,68.58333333333333,0.0
69,2015-11-20,66.45833333333333,0.0,0.0,66.45833333333333,0.0
69,2015-11-21,66.79166666666667,0.0,0.0,66.79166666666667,0.0
69,2015-11-22,68.875,0.0,0.0,68.875,0.0
69,2015-11-23,61.375,0.0,0.0,61.375,0.0
69,2015-11-24,67.29166666666667,0.0,0.0,67.29166666666667,0.0
69,2015-11-25,64.75,0.0,0.0,64.75,0.0
69,2015-11-26,68.125,0.0,0.0,68.125,0.0
69,2015-11-27,67.58333333333333,0.0,0.0,67.58333333333333,0.0
69,2015-11-28,67.45833333333333,0.0,0.0,67.45833333333333,0.0
69,2015-11-29,69.20833333333333,0.0,0.0,69.20833333333334,0.0
69,2015-11-30,59.208333333333336,0.0,0.0,59.20833333333333,0.0
69,2015-12-01,27.666666666666668,0.0,0.0,27.666666666666668,0.0
69,2015-12-02,21.25,0.0,0.0,21.25,0.0
69,2015-12-03,59.333333333333336,0.0,0.0,59.333333333333336,0.0
69,2015-12-04,58.875,1099.6666666666667,0.0,58.875,30.454740072749313
69,2015-12-05,61.5,1679.0,0.0,61.5,20.835765336509827
69,2015-12-06,59.208333333333336,1644.0,0.0,59.20833333333333,20.48641947147878
69,2015-12-07,61.583333333333336,1749.6666666666667,0.0,61.583333333333336,20.0213294595796
69,2015-12-08,63.208333333333336,1784.0,0.0,63.208333333333336,20.15415187468859
69,2015-12-09,63.625,1797.6666666666667,0.0,63.625,20.132776284071944
69,2015-12-10,59.208333333333336,1706.0,0.0,59.20833333333333,19.741895434414484
69,2015-12-11,59.958333333333336,1721.3333333333333,0.0,59.958333333333336,19.8138837787245
69,2015-12-12,59.708333333333336,1727.0,0.0,59.70833333333333,19.666525928070513
69,2015-12-13,61.458333333333336,1753.3333333333333,0.0,61.458333333333336,19.93890605196451
69,2015-12-14,60.458333333333336,1729.0,0.0,60.458333333333336,19.890523584602533
69,2015-12-15,65.45833333333333,1857.3333333333333,0.0,65.45833333333333,20.047495662838
69,2015-12-16,63.625,1811.0,0.0,63.625,19.984550432541877
69,2015-12-17,67.125,1912.3333333333333,0.0,67.125,19.96667465574342
69,2015-12-18,69.45833333333333,1948.0,0.0,69.45833333333333,20.282451374629247
69,2015-12-19,65.0,1826.6666666666667,0.0,65.0,20.24133211678832
69,2015-12-20,69.95833333333333,1954.0,0.0,69.95833333333333,20.36572770954168
69,2015-12-21,72.5,2002.6666666666667,0.0,72.5,20.592751331557924
69,2015-12-22,74.125,2055.6666666666665,0.0,74.125,20.511482487433113
69,2015-12-23,71.5,2002.6666666666667,0.0,71.5,20.308713382157123
69,2015-12-24,70.0,1986.0,0.0,70.0,20.049513259483046
69,2015-12-25,68.83333333333333,1923.6666666666667,0.0,68.83333333333333,20.354199156703057
69,2015-12-26,65.875,1862.6666666666667,0.0,65.875,20.117338493199714
69,2015-12-27,69.08333333333333,1957.0,0.0,69.08333333333333,20.080175154715267
69,2015-12-28,64.95833333333333,1828.0,0.0,64.95833333333333,20.2136024495502
69,2015-12-29,68.83333333333333,1916.6666666666667,0.0,68.83333333333333,20.428536231884056
69,2015-12-30,67.83333333333333,1884.0,0.0,67.83333333333333,20.48081799952819
69,2015-12-31,68.41666666666667,1937.3333333333333,0.0,68.41666666666667,20.088272826336315
69,2016-01-01,67.625,1925.0,0.0,67.625,19.983041125541128
69,2016-01-02,68.375,1953.3333333333333,0.0,68.375,19.911593430034127
69,2016-01-03,71.375,1997.3333333333333,0.0,71.375,20.32734270694259
69,2016-01-04,65.20833333333333,1820.0,0.0,65.20833333333333,20.380589896214893
69,2016-01-05,50.583333333333336,1426.0,0.0,50.583333333333336,20.177760246220977
69,2016-01-06,57.708333333333336,1626.0,0.0,57.70833333333333,20.188452405357392
69,2016-01-07,61.5,1765.0,0.0,61.5,19.82053824362606
69,2016-01-08,37.583333333333336,1090.0,0.0,37.583333333333336,19.613442915392458
69,2016-01-09,58.75,1685.0,0.0,58.75,19.833209693372897
69,2016-01-10,58.708333333333336,1691.6666666666667,0.0,58.70833333333333,19.74103858784893
69,2016-01-11,59.458333333333336,1683.6666666666667,0.0,59.458333333333336,20.088229228535603
69,2016-01-12,63.458333333333336,1751.3333333333333,0.0,63.458333333333336,20.611276329146047
69,2016-01-13,64.08333333333333,1779.3333333333333,0.0,64.08333333333334,20.48673816660422
69,2016-01-14,63.041666666666664,1660.0,0.0,63.041666666666664,21.60253095716198
69,2016-01-15,65.75,1847.0,0.0,65.75,20.24948114058834
69,2016-01-16,64.16666666666667,1848.0,0.0,64.16666666666667,19.751157407407405
69,2016-01-17,67.25,1893.0,0.0,67.25,20.20815724599401
69,2016-01-18,67.25,1879.3333333333333,0.0,67.25,20.355112628591698
69,2016-01-19,69.70833333333333,1910.3333333333333,0.0,69.70833333333334,20.756808730297212
69,2016-01-20,68.79166666666667,1895.0,0.0,68.79166666666666,20.6496005570214
69,2016-01-21,67.375,1869.6666666666667,0.0,67.375,20.498384293100376
69,2016-01-22,67.375,1842.6666666666667,0.0,67.375,20.798740502894358
69,2016-01-23,68.75,1883.6666666666667,0.0,68.75,20.761259069191293
69,2016-01-24,65.25,1807.0,0.0,65.25,20.540329275041504
69,2016-01-25,63.958333333333336,1807.0,0.0,63.95833333333333,20.13371994711923
