ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
69,2016-01-26,65.25,1852.6666666666667,0.0,65.25,20.03402752788773
69,2016-01-27,64.79166666666667,1831.0,0.0,64.79166666666667,20.12870547363311
69,2016-01-28,69.41666666666667,1933.6666666666667,0.0,69.41666666666667,20.420538125610527
69,2016-01-29,65.70833333333333,1858.3333333333333,0.0,65.70833333333333,20.113232436472344
69,2016-01-30,69.125,1931.6666666666667,0.0,69.125,20.355791630716134
69,2016-01-31,70.125,1969.3333333333333,0.0,70.125,20.255300016926203
69,2016-02-01,71.25,2019.3333333333333,0.0,71.25,20.070671013535822
69,2016-02-02,68.70833333333333,1933.6666666666667,0.0,68.70833333333334,20.212165287594093
69,2016-02-03,71.5,2023.3333333333333,0.0,71.5,20.10127677100494
69,2016-02-04,70.33333333333333,2014.3333333333333,0.0,70.33333333333334,19.86163053670914
69,2016-02-05,70.66666666666667,2029.0,0.0,70.66666666666667,19.81151087016045
69,2016-02-06,66.625,1882.3333333333333,0.0,66.625,20.133798919780414
69,2016-02-07,68.66666666666667,785.3333333333334,0.0,68.66666666666667,49.736700622524054
69,2016-02-08,68.66666666666667,0.0,0.0,68.66666666666667,0.0
69,2016-02-09,69.04166666666667,0.0,0.0,69.04166666666667,0.0
69,2016-02-10,70.25,1903.3333333333333,0.0,70.25,20.99503064798599
69,2016-02-11,69.625,1923.0,0.0,69.625,20.595434650719362
69,2016-02-12,65.54166666666667,1826.3333333333333,0.0,65.54166666666667,20.413735018555695
69,2016-02-13,61.0,1724.3333333333333,0.0,61.0,20.12304272182486
69,2016-02-14,53.791666666666664,1552.0,0.0,53.79166666666667,19.71552387600229
69,2016-02-15,58.166666666666664,1708.3333333333333,0.0,58.166666666666664,19.368081300813007
69,2016-02-16,56.625,1741.0,0.0,56.625,18.500969270534178
69,2016-02-17,58.791666666666664,1729.0,0.0,58.791666666666664,19.342197641539745
69,2016-02-18,63.583333333333336,1822.3333333333333,0.0,63.583333333333336,19.847257789159194
69,2016-02-19,67.0,1910.6666666666667,0.0,67.0,19.946877180739705
69,2016-02-20,61.958333333333336,1868.0,0.0,61.958333333333336,18.867219099452768
69,2016-02-21,61.5,1887.0,0.0,61.5,18.539083200847905
69,2016-02-22,60.416666666666664,1876.6666666666667,0.0,60.416666666666664,18.312796033155713
69,2016-02-23,62.291666666666664,1831.6666666666667,0.0,62.291666666666664,19.344991659084013
69,2016-02-24,69.83333333333333,1900.0,0.0,69.83333333333334,20.907119883040938
69,2016-02-25,68.04166666666667,1890.6666666666667,0.0,68.04166666666667,20.471280706393983
69,2016-02-26,69.125,1870.3333333333333,0.0,69.125,21.023313580466937
69,2016-02-27,70.375,1902.0,0.0,70.375,21.047132404486504
69,2016-02-28,69.16666666666667,1846.0,0.0,69.16666666666667,21.31327494883833
69,2016-02-29,69.70833333333333,394.6666666666667,0.0,69.70833333333334,100.47066793355854
69,2016-03-01,72.29166666666667,1935.6666666666667,0.0,72.29166666666667,21.244313615751103
69,2016-03-02,71.33333333333333,1928.0,0.0,71.33333333333334,21.046046565237432
69,2016-03-03,71.16666666666667,1937.0,0.0,71.16666666666667,20.899314518442033
69,2016-03-04,72.04166666666667,1980.0,0.0,72.04166666666667,20.696818883277217
69,2016-03-05,72.20833333333333,1959.6666666666667,0.0,72.20833333333333,20.959945710721776
69,2016-03-06,71.20833333333333,1939.3333333333333,0.0,71.20833333333333,20.88639065543715
69,2016-03-07,70.875,1921.6666666666667,0.0,70.875,20.979737640936687
69,2016-03-08,71.75,1983.3333333333333,0.0,71.75,20.578382352941173
69,2016-03-09,66.58333333333333,1883.0,0.0,66.58333333333334,20.114083613618927
69,2016-03-10,65.83333333333333,1851.3333333333333,0.0,65.83333333333333,20.2276887528508
69,2016-03-11,69.5,1937.0,0.0,69.5,20.409869213560487
69,2016-03-12,69.125,1825.3333333333333,0.0,69.125,21.541601990504017
69,2016-03-13,69.66666666666667,1927.3333333333333,0.0,69.66666666666667,20.561426265421424
69,2016-03-14,68.79166666666667,1888.3333333333333,0.0,68.79166666666666,20.722502942041775
69,2016-03-15,69.75,1927.6666666666667,0.0,69.75,20.582461525159953
69,2016-03-16,66.375,1905.3333333333333,0.0,66.375,19.816119226731978
69,2016-03-17,66.08333333333333,1874.3333333333333,0.0,66.08333333333334,20.055345604363033
69,2016-03-18,69.41666666666667,1929.3333333333333,0.0,69.41666666666667,20.4664031905091
69,2016-03-19,69.45833333333333,1931.6666666666667,0.0,69.45833333333333,20.453950963474256
69,2016-03-20,71.79166666666667,1981.3333333333333,0.0,71.79166666666667,20.611116952669356
69,2016-03-21,70.04166666666667,1965.3333333333333,0.0,70.04166666666667,20.272405727046586
69,2016-03-22,69.70833333333333,1937.6666666666667,0.0,69.70833333333334,20.464006680428923
69,2016-03-23,69.70833333333333,1952.3333333333333,0.0,69.70833333333334,20.31027331967446
69,2016-03-24,69.54166666666667,1952.6666666666667,0.0,69.54166666666667,20.25825438147263
69,2016-03-25,69.54166666666667,1969.6666666666667,0.0,69.54166666666667,20.08340737293394
69,2016-03-26,69.29166666666667,1947.3333333333333,0.0,69.29166666666666,20.240710230514665
69,2016-03-27,67.04166666666667,1887.0,0.0,67.04166666666667,20.20961034563976
69,2016-03-28,69.58333333333333,1990.3333333333333,0.0,69.58333333333333,19.886779154803776
69,2016-03-29,66.83333333333333,1917.0,0.0,66.83333333333333,19.83152205413551
69,2016-03-30,61.208333333333336,1741.3333333333333,0.0,61.20833333333333,19.99464411051557
69,2016-03-31,67.83333333333333,1937.6666666666667,0.0,67.83333333333333,19.913570158839384
69,2016-04-01,62.458333333333336,1732.6666666666667,0.0,62.458333333333336,20.505029979479286
69,2016-04-02,66.70833333333333,1746.0,0.0,66.70833333333334,21.73306048746341
69,2016-04-03,69.66666666666667,1904.3333333333333,0.0,69.66666666666667,20.809761362973337
69,2016-04-04,70.95833333333333,1956.3333333333333,0.0,70.95833333333333,20.632202391094452
69,2016-04-05,66.54166666666667,1816.0,0.0,66.54166666666667,20.843126682574646
69,2016-04-06,68.45833333333333,1862.6666666666667,0.0,68.45833333333333,20.906253728227153
69,2016-04-07,65.5,1817.3333333333333,0.0,65.5,20.501788334556124
69,2016-04-08,67.75,1862.6666666666667,0.0,67.75,20.68993826055834
69,2016-04-09,66.95833333333333,1816.0,0.0,66.95833333333333,20.973640938570732
69,2016-04-10,67.66666666666667,1805.6666666666667,0.0,67.66666666666666,21.31681127315242
69,2016-04-11,67.70833333333333,1789.6666666666667,0.0,67.70833333333334,21.52063155770783
69,2016-04-12,70.25,1836.3333333333333,0.0,70.25,21.76105009983663
69,2016-04-13,66.375,1787.0,0.0,66.375,21.12832260772244
69,2016-04-14,61.541666666666664,1690.0,0.0,61.541666666666664,20.714172419460876
69,2016-04-15,66.0,1756.3333333333333,0.0,66.0,21.37578288100209
69,2016-04-16,67.91666666666667,1801.3333333333333,0.0,67.91666666666667,21.447037688132244
69,2016-04-17,65.16666666666667,1829.6666666666667,0.0,65.16666666666666,20.259959312564522
69,2016-04-18,63.75,1799.0,0.0,63.74999999999999,20.15737909949972
69,2016-04-19,67.66666666666667,1864.3333333333333,0.0,67.66666666666666,20.64601585314977
69,2016-04-20,68.66666666666667,1887.0,0.0,68.66666666666667,20.699464170052405
69,2016-04-21,64.20833333333333,1852.0,0.0,64.20833333333333,19.721296046316294
69,2016-04-22,63.916666666666664,1823.0,0.0,63.916666666666664,19.94401017858231
69,2016-04-23,68.29166666666667,1850.6666666666667,0.0,68.29166666666666,20.990585224543707
69,2016-04-24,68.33333333333333,1850.3333333333333,0.0,68.33333333333333,21.007175884225063
69,2016-04-25,65.79166666666667,443.0,0.0,65.79166666666667,84.47966829696513
69,2016-04-26,66.0,1379.6666666666667,0.0,66.0,27.21164532495772
69,2016-04-27,68.16666666666667,623.3333333333334,0.0,68.16666666666666,62.20663992869875
69,2016-04-28,68.0,0.0,0.0,68.0,0.0
69,2016-04-29,66.0,0.0,0.0,66.0,0.0
69,2016-04-30,66.04166666666667,0.0,0.0,66.04166666666667,0.0
69,2016-05-01,47.416666666666664,363.3333333333333,0.0,47.41666666666667,74.23535932721713
69,2016-05-02,64.375,1839.6666666666667,0.0,64.375,19.905043939119405
69,2016-05-03,69.91666666666667,1989.0,0.0,69.91666666666667,19.995440198871574
69,2016-05-04,70.66666666666667,1990.0,0.0,70.66666666666667,20.19977666108319
69,2016-05-05,71.41666666666667,2004.3333333333333,0.0,71.41666666666666,20.268175896668332
69,2016-05-06,65.625,1864.3333333333333,0.0,65.625,20.02307571964956
69,2016-05-07,69.29166666666667,1991.0,0.0,69.29166666666666,19.796790417992074
69,2016-05-08,71.625,2028.3333333333333,0.0,71.625,20.086781018898932
69,2016-05-09,69.125,1963.3333333333333,0.0,69.125,20.027472410865872
69,2016-05-10,66.79166666666667,1908.6666666666667,0.0,66.79166666666667,19.905689690301546
69,2016-05-11,66.33333333333333,1932.0,0.0,66.33333333333333,19.530337014032668
69,2016-05-12,65.04166666666667,1921.6666666666667,0.0,65.04166666666666,19.253010263081812
69,2016-05-13,68.29166666666667,2025.3333333333333,0.0,68.29166666666666,19.18033725587009
69,2016-05-14,66.25,1978.0,0.0,66.25,19.052178126053253
69,2016-05-15,66.875,1967.0,0.0,66.875,19.33946576851381
69,2016-05-16,68.66666666666667,1984.0,0.0,68.66666666666667,19.68744399641577
69,2016-05-17,66.5,1948.3333333333333,0.0,66.5,19.415269461077845
69,2016-05-18,66.625,1968.3333333333333,0.0,66.625,19.254117273497034
69,2016-05-19,63.666666666666664,1914.3333333333333,0.0,63.66666666666667,18.918190260607116
69,2016-05-20,59.125,1845.6666666666667,0.0,59.12500000000001,18.222288694238756
69,2016-05-21,58.541666666666664,1802.0,0.0,58.54166666666667,18.479717751880624
69,2016-05-22,64.20833333333333,1963.6666666666667,0.0,64.20833333333333,18.599816810954565
69,2016-05-23,59.875,1867.3333333333333,0.0,59.875,18.239323009639417
69,2016-05-24,61.541666666666664,1885.6666666666667,0.0,61.541666666666664,18.56476121029992
69,2016-05-25,57.583333333333336,1786.3333333333333,0.0,57.58333333333333,18.336622193195247
69,2016-05-26,50.5,732.6666666666666,0.0,50.5,39.207575068243855
69,2016-05-27,59.541666666666664,0.0,0.0,59.54166666666667,0.0
69,2016-05-28,59.708333333333336,55.666666666666664,0.0,59.70833333333333,610.133358283433
69,2016-05-29,59.166666666666664,1506.3333333333333,0.0,59.166666666666664,22.342977797447812
69,2016-05-30,60.916666666666664,1655.3333333333333,0.0,60.916666666666664,20.93320412135857
69,2016-05-31,60.333333333333336,1875.6666666666667,0.0,60.333333333333336,18.29728689058705
69,2016-06-01,53.958333333333336,1718.3333333333333,0.0,53.95833333333333,17.862249434206273
69,2016-06-02,57.75,1843.3333333333333,0.0,57.75,17.821044303797468
69,2016-06-03,62.916666666666664,1932.3333333333333,0.0,62.916666666666664,18.521181933183833
69,2016-06-04,62.5,1939.0,0.0,62.5,18.335267319924363
69,2016-06-05,62.625,1931.6666666666667,0.0,62.625,18.4416846419327
69,2016-06-06,60.375,1853.0,0.0,60.375,18.53389773340529
69,2016-06-07,63.958333333333336,1967.3333333333333,0.0,63.95833333333333,18.492866118829777
69,2016-06-08,62.625,1944.3333333333333,0.0,62.625,18.321543373907083
69,2016-06-09,63.541666666666664,1961.0,0.0,63.541666666666664,18.431727718284325
69,2016-06-10,61.5,1910.0,0.0,61.5,18.315837696335077
69,2016-06-11,56.833333333333336,1801.3333333333333,0.0,56.833333333333336,17.947091660498394
69,2016-06-12,62.166666666666664,1951.3333333333333,0.0,62.16666666666667,18.122209884978933
69,2016-06-13,64.375,1981.0,0.0,64.375,18.484929749284877
69,2016-06-14,61.541666666666664,1942.0,0.0,61.541666666666664,18.02623655452569
69,2016-06-15,63.708333333333336,2018.3333333333333,0.0,63.708333333333336,17.955123176438203
69,2016-06-16,62.833333333333336,2023.6666666666667,0.0,62.83333333333333,17.661848679514634
69,2016-06-17,62.291666666666664,1993.6666666666667,0.0,62.291666666666664,17.773069581452376
69,2016-06-18,60.083333333333336,1974.0,0.0,60.083333333333336,17.313780535855003
69,2016-06-19,64.45833333333333,2092.6666666666665,0.0,64.45833333333333,17.52120832005947
69,2016-06-20,64.625,2092.6666666666665,0.0,64.625,17.56651202612297
69,2016-06-21,64.66666666666667,2071.3333333333335,0.0,64.66666666666666,17.758877802810858
69,2016-06-22,51.75,1648.6666666666667,0.0,51.74999999999999,17.855110190052567
69,2016-06-23,58.875,524.3333333333334,0.0,58.875,63.871702161474886
69,2016-06-24,63.333333333333336,288.0,0.0,63.33333333333333,125.0906635802469
69,2016-06-25,62.333333333333336,1948.6666666666667,0.0,62.33333333333333,18.195660850724142
69,2016-06-26,64.08333333333333,2003.0,0.0,64.08333333333334,18.199069451378485
69,2016-06-27,65.70833333333333,2063.3333333333335,0.0,65.70833333333333,18.11490643511039
69,2016-06-28,66.16666666666667,2073.6666666666665,0.0,66.16666666666666,18.150364357284467
69,2016-06-29,64.29166666666667,2006.3333333333333,0.0,64.29166666666667,18.227899844935482
69,2016-06-30,68.54166666666667,2112.3333333333335,0.0,68.54166666666667,18.457685681973594
69,2016-07-01,67.04166666666667,2074.3333333333335,0.0,67.04166666666667,18.384477609941616
69,2016-07-02,65.20833333333333,2027.6666666666667,0.0,65.20833333333333,18.29327976875445
69,2016-07-03,66.70833333333333,2044.3333333333333,0.0,66.70833333333334,18.561514892113703
69,2016-07-04,65.625,2047.6666666666667,0.0,65.625,18.230353654566173
69,2016-07-05,65.625,2054.6666666666665,0.0,65.625,18.16824505191434
69,2016-07-06,64.58333333333333,2030.6666666666667,0.0,64.58333333333334,18.091178321295686
69,2016-07-07,40.958333333333336,1347.0,0.0,40.958333333333336,17.296559226264126
69,2016-07-08,57.291666666666664,1901.6666666666667,0.0,57.291666666666664,17.137288197487585
69,2016-07-09,54.875,1765.0,0.0,54.87499999999999,17.68539896128423
69,2016-07-10,56.875,1828.0,0.0,56.875,17.698247173595917
69,2016-07-11,53.458333333333336,1726.6666666666667,0.0,53.45833333333333,17.61132158944659
69,2016-07-12,59.208333333333336,1887.6666666666667,0.0,59.20833333333333,17.841960238978164
69,2016-07-13,59.791666666666664,1947.3333333333333,0.0,59.791666666666664,17.465675995663585
69,2016-07-14,56.583333333333336,1875.0,0.0,56.58333333333333,17.166125925925925
69,2016-07-15,55.791666666666664,1842.3333333333333,0.0,55.791666666666664,17.226068240757492
69,2016-07-16,51.791666666666664,1780.6666666666667,0.0,51.79166666666667,16.544829495819293
69,2016-07-17,55.708333333333336,1863.6666666666667,0.0,55.708333333333336,17.00344675967328
69,2016-07-18,55.208333333333336,1852.0,0.0,55.208333333333336,16.956987191024716
69,2016-07-19,54.458333333333336,1802.3333333333333,0.0,54.45833333333333,17.18756164848037
69,2016-07-20,56.5,1846.0,0.0,56.49999999999999,17.410120982304083
69,2016-07-21,53.916666666666664,1769.3333333333333,0.0,53.91666666666667,17.333984865611654
69,2016-07-22,48.333333333333336,1667.6666666666667,0.0,48.333333333333336,16.486274901725633
69,2016-07-23,49.75,1676.6666666666667,0.0,49.75,16.878404572564612
69,2016-07-24,48.833333333333336,1663.3333333333333,0.0,48.833333333333336,16.700217100868404
69,2016-07-25,47.875,1666.3333333333333,0.0,47.875,16.343006101220244
69,2016-07-26,43.75,1578.3333333333333,0.0,43.75,15.767555438225974
69,2016-07-27,31.041666666666668,1112.0,0.0,31.041666666666668,15.879077987609913
69,2016-07-28,56.333333333333336,1920.3333333333333,0.0,56.333333333333336,16.686830989990163
69,2016-07-29,60.125,2019.0,0.0,60.12499999999999,16.939625639755654
69,2016-07-30,55.625,1859.6666666666667,0.0,55.625,17.01452993367987
69,2016-07-31,57.791666666666664,1943.6666666666667,0.0,57.791666666666664,16.913304607557308
69,2016-08-01,57.041666666666664,1911.3333333333333,0.0,57.04166666666667,16.976212795023834
69,2016-08-02,57.666666666666664,1934.6666666666667,0.0,57.666666666666664,16.95523202389157
69,2016-08-03,57.833333333333336,1936.0,0.0,57.833333333333336,16.992524678604223
69,2016-08-04,60.958333333333336,2031.3333333333333,0.0,60.958333333333336,17.070133874849578
69,2016-08-05,59.333333333333336,1995.6666666666667,0.0,59.333333333333336,16.912031624074384
69,2016-08-06,56.25,1939.0,0.0,56.25,16.501740587931927
69,2016-08-07,56.083333333333336,1904.3333333333333,0.0,56.08333333333333,16.75235573837447
69,2016-08-08,58.291666666666664,1979.0,0.0,58.291666666666664,16.755049548032115
69,2016-08-09,57.583333333333336,1936.0,0.0,57.58333333333333,16.91906996097337
69,2016-08-10,56.875,1926.3333333333333,0.0,56.875,16.794806627444196
69,2016-08-11,56.833333333333336,1982.3333333333333,0.0,56.833333333333336,16.308404797937335
69,2016-08-12,56.5,1971.3333333333333,0.0,56.49999999999999,16.303221170104834
69,2016-08-13,46.0,1576.6666666666667,0.0,46.0,16.59598308668076
69,2016-08-14,51.708333333333336,1683.3333333333333,0.0,51.708333333333336,17.473320957095705
69,2016-08-15,56.25,1815.0,0.0,56.25,17.62913223140496
69,2016-08-16,59.166666666666664,1898.6666666666667,0.0,59.166666666666664,17.726108965355806
69,2016-08-17,60.291666666666664,1924.3333333333333,0.0,60.291666666666664,17.822229199145447
69,2016-08-18,56.208333333333336,1738.0,0.0,56.208333333333336,18.396532572561053
69,2016-08-19,58.291666666666664,0.0,0.0,58.291666666666664,0.0
69,2016-08-20,59.916666666666664,0.0,0.0,59.916666666666664,0.0
69,2016-08-21,58.833333333333336,0.0,0.0,58.833333333333336,0.0
69,2016-08-22,57.833333333333336,0.0,0.0,57.833333333333336,0.0
69,2016-08-23,60.041666666666664,0.0,0.0,60.04166666666667,0.0
69,2016-08-24,61.708333333333336,0.0,0.0,61.70833333333333,0.0
69,2016-08-25,62.166666666666664,0.0,0.0,62.16666666666667,0.0
69,2016-08-26,62.833333333333336,0.0,0.0,62.83333333333333,0.0
69,2016-08-27,59.458333333333336,0.0,0.0,59.458333333333336,0.0
69,2016-08-28,60.958333333333336,0.0,0.0,60.958333333333336,0.0
69,2016-08-29,59.291666666666664,0.0,0.0,59.291666666666664,0.0
69,2016-08-30,58.458333333333336,0.0,0.0,58.458333333333336,0.0
69,2016-08-31,63.041666666666664,0.0,0.0,63.041666666666664,0.0
69,2016-09-01,63.25,0.0,0.0,63.24999999999999,0.0
69,2016-09-02,63.833333333333336,0.0,0.0,63.83333333333333,0.0
69,2016-09-03,59.833333333333336,0.0,0.0,59.833333333333336,0.0
69,2016-09-04,62.541666666666664,0.0,0.0,62.541666666666664,0.0
69,2016-09-05,60.541666666666664,0.0,0.0,60.54166666666667,0.0
69,2016-09-06,61.583333333333336,0.0,0.0,61.583333333333336,0.0
69,2016-09-07,60.666666666666664,0.0,0.0,60.66666666666667,0.0
69,2016-09-08,62.583333333333336,0.0,0.0,62.583333333333336,0.0
69,2016-09-09,63.875,0.0,0.0,63.87500000000001,0.0
69,2016-09-10,61.166666666666664,0.0,0.0,61.16666666666667,0.0
69,2016-09-11,60.416666666666664,0.0,0.0,60.416666666666664,0.0
69,2016-09-12,59.833333333333336,0.0,0.0,59.833333333333336,0.0
69,2016-09-13,62.583333333333336,0.0,0.0,62.583333333333336,0.0
69,2016-09-14,61.041666666666664,0.0,0.0,61.04166666666667,0.0
69,2016-09-15,61.458333333333336,0.0,0.0,61.458333333333336,0.0
69,2016-09-16,62.75,0.0,0.0,62.74999999999999,0.0
69,2016-09-17,64.04166666666667,0.0,0.0,64.04166666666666,0.0
69,2016-09-18,69.66666666666667,0.0,0.0,69.66666666666667,0.0
69,2016-09-19,65.41666666666667,0.0,0.0,65.41666666666667,0.0
69,2016-09-20,66.25,0.0,0.0,66.25,0.0
69,2016-09-21,64.66666666666667,0.0,0.0,64.66666666666666,0.0
69,2016-09-22,63.375,0.0,0.0,63.375,0.0
69,2016-09-23,64.20833333333333,0.0,0.0,64.20833333333333,0.0
69,2016-09-24,60.416666666666664,0.0,0.0,60.416666666666664,0.0
69,2016-09-25,65.25,0.0,0.0,65.25,0.0
69,2016-09-26,61.958333333333336,0.0,0.0,61.958333333333336,0.0
69,2016-09-27,64.54166666666667,0.0,0.0,64.54166666666666,0.0
69,2016-09-28,65.75,0.0,0.0,65.75,0.0
69,2016-09-29,64.58333333333333,0.0,0.0,64.58333333333334,0.0
69,2016-09-30,65.08333333333333,0.0,0.0,65.08333333333334,0.0
69,2016-10-01,60.5,0.0,0.0,60.5,0.0
69,2016-10-02,63.541666666666664,0.0,0.0,63.541666666666664,0.0
69,2016-10-03,55.125,0.0,0.0,55.125,0.0
69,2016-10-04,62.958333333333336,0.0,0.0,62.958333333333336,0.0
69,2016-10-05,66.5,0.0,0.0,66.5,0.0
69,2016-10-06,58.625,0.0,0.0,58.62500000000001,0.0
69,2016-10-07,49.583333333333336,0.0,0.0,49.583333333333336,0.0
69,2016-10-08,69.0,0.0,0.0,69.0,0.0
69,2016-10-09,71.625,0.0,0.0,71.625,0.0
69,2016-10-10,65.75,0.0,0.0,65.75,0.0
69,2016-10-11,66.625,0.0,0.0,66.625,0.0
69,2016-10-12,69.25,0.0,0.0,69.25,0.0
69,2016-10-13,68.83333333333333,0.0,0.0,68.83333333333333,0.0
69,2016-10-14,63.791666666666664,0.0,0.0,63.79166666666667,0.0
69,2016-10-15,64.29166666666667,0.0,0.0,64.29166666666667,0.0
69,2016-10-16,74.125,0.0,0.0,74.125,0.0
69,2016-10-17,66.375,0.0,0.0,66.375,0.0
69,2016-10-18,68.33333333333333,0.0,0.0,68.33333333333333,0.0
69,2016-10-19,69.79166666666667,0.0,0.0,69.79166666666666,0.0
69,2016-10-20,72.625,0.0,0.0,72.625,0.0
69,2016-10-21,73.45833333333333,0.0,0.0,73.45833333333334,0.0
69,2016-10-22,73.20833333333333,0.0,0.0,73.20833333333333,0.0
69,2016-10-23,72.20833333333333,0.0,0.0,72.20833333333333,0.0
69,2016-10-24,73.20833333333333,0.0,0.0,73.20833333333333,0.0
69,2016-10-25,73.83333333333333,0.0,0.0,73.83333333333333,0.0
69,2016-10-26,74.20833333333333,0.0,0.0,74.20833333333333,0.0
69,2016-10-27,73.95833333333333,0.0,0.0,73.95833333333334,0.0
69,2016-10-28,73.91666666666667,0.0,0.0,73.91666666666666,0.0
69,2016-10-29,76.54166666666667,0.0,0.0,76.54166666666666,0.0
69,2016-10-30,74.29166666666667,0.0,0.0,74.29166666666667,0.0
69,2016-10-31,73.29166666666667,0.0,0.0,73.29166666666667,0.0
69,2016-11-01,56.041666666666664,0.0,0.0,56.041666666666664,0.0
69,2016-11-02,39.291666666666664,0.0,0.0,39.29166666666667,0.0
69,2016-11-03,41.666666666666664,0.0,0.0,41.66666666666667,0.0
69,2016-11-04,65.33333333333333,0.0,0.0,65.33333333333333,0.0
69,2016-11-05,69.5,0.0,0.0,69.5,0.0
69,2016-11-06,68.58333333333333,0.0,0.0,68.58333333333333,0.0
69,2016-11-07,69.54166666666667,0.0,0.0,69.54166666666667,0.0
69,2016-11-08,70.5,0.0,0.0,70.5,0.0
69,2016-11-09,68.41666666666667,0.0,0.0,68.41666666666667,0.0
69,2016-11-10,71.58333333333333,0.0,0.0,71.58333333333333,0.0
69,2016-11-11,72.625,0.0,0.0,72.625,0.0
69,2016-11-12,68.375,0.0,0.0,68.375,0.0
69,2016-11-13,72.375,0.0,0.0,72.375,0.0
69,2016-11-14,67.375,0.0,0.0,67.375,0.0
69,2016-11-15,69.25,0.0,0.0,69.25,0.0
69,2016-11-16,67.25,0.0,0.0,67.25,0.0
69,2016-11-17,69.25,0.0,0.0,69.25,0.0
69,2016-11-18,71.16666666666667,0.0,0.0,71.16666666666667,0.0
69,2016-11-19,74.125,0.0,0.0,74.125,0.0
69,2016-11-20,73.0,0.0,0.0,73.0,0.0
69,2016-11-21,53.125,0.0,0.0,53.125,0.0
69,2016-11-22,71.29166666666667,0.0,0.0,71.29166666666666,0.0
69,2016-11-23,64.75,0.0,0.0,64.75,0.0
69,2016-11-24,67.875,0.0,0.0,67.875,0.0
69,2016-11-25,69.45833333333333,0.0,0.0,69.45833333333333,0.0
69,2016-11-26,62.541666666666664,0.0,0.0,62.541666666666664,0.0
69,2016-11-27,69.83333333333333,0.0,0.0,69.83333333333334,0.0
69,2016-11-28,70.25,0.0,0.0,70.25,0.0
69,2016-11-29,74.625,0.0,0.0,74.625,0.0
69,2016-11-30,72.29166666666667,0.0,0.0,72.29166666666667,0.0
69,2016-12-01,72.5,0.0,0.0,72.5,0.0
69,2016-12-02,70.75,0.0,0.0,70.75,0.0
69,2016-12-03,65.91666666666667,0.0,0.0,65.91666666666667,0.0
69,2016-12-04,65.29166666666667,0.0,0.0,65.29166666666667,0.0
69,2016-12-05,68.75,0.0,0.0,68.75,0.0
69,2016-12-06,67.54166666666667,0.0,0.0,67.54166666666667,0.0
69,2016-12-07,68.125,0.0,0.0,68.125,0.0
69,2016-12-08,63.416666666666664,0.0,0.0,63.416666666666664,0.0
69,2016-12-09,64.33333333333333,0.0,0.0,64.33333333333333,0.0
69,2016-12-10,66.875,0.0,0.0,66.875,0.0
69,2016-12-11,68.20833333333333,0.0,0.0,68.20833333333334,0.0
69,2016-12-12,66.16666666666667,0.0,0.0,66.16666666666666,0.0
69,2016-12-13,64.58333333333333,0.0,0.0,64.58333333333334,0.0
69,2016-12-14,65.0,0.0,0.0,65.0,0.0
69,2016-12-15,67.16666666666667,0.0,0.0,67.16666666666666,0.0
69,2016-12-16,64.45833333333333,0.0,0.0,64.45833333333333,0.0
69,2016-12-17,57.291666666666664,0.0,0.0,57.291666666666664,0.0
69,2016-12-18,57.208333333333336,0.0,0.0,57.208333333333336,0.0
69,2016-12-19,60.916666666666664,0.0,0.0,60.916666666666664,0.0
69,2016-12-20,60.291666666666664,0.0,0.0,60.291666666666664,0.0
69,2016-12-21,58.25,0.0,0.0,58.25,0.0
69,2016-12-22,57.5,0.0,0.0,57.49999999999999,0.0
69,2016-12-23,58.833333333333336,0.0,0.0,58.833333333333336,0.0
69,2016-12-24,66.41666666666667,0.0,0.0,66.41666666666667,0.0
69,2016-12-25,66.79166666666667,0.0,0.0,66.79166666666667,0.0
69,2016-12-26,72.70833333333333,0.0,0.0,72.70833333333333,0.0
69,2016-12-27,75.79166666666667,832.0,0.0,75.79166666666667,51.81830094818376
69,2016-12-28,77.875,2068.3333333333335,0.0,77.875,21.41719379532635
69,2016-12-29,78.29166666666667,2043.6666666666667,0.0,78.29166666666667,21.791670064698526
69,2016-12-30,74.0,1991.6666666666667,0.0,74.0,21.134895397489537
69,2016-12-31,80.0,2122.0,0.0,80.0,21.44517750549796
69,2017-01-01,78.70833333333333,2098.3333333333335,0.0,78.70833333333334,21.33689767010855
69,2017-01-02,77.95833333333333,2061.6666666666665,0.0,77.95833333333333,21.509441525195367
69,2017-01-03,77.58333333333333,2085.0,0.0,77.58333333333334,21.166420197175594
69,2017-01-04,74.16666666666667,2042.3333333333333,0.0,74.16666666666667,20.65699635493172
69,2017-01-05,76.75,2055.6666666666665,0.0,76.75,21.237858764391117
69,2017-01-06,75.58333333333333,2023.3333333333333,0.0,75.58333333333334,21.249251784733662
69,2017-01-07,76.41666666666667,2057.0,0.0,76.41666666666667,21.13191406039
69,2017-01-08,76.25,2034.3333333333333,0.0,76.25,21.32076437817467
69,2017-01-09,72.5,1959.0,0.0,72.5,21.051769610345413
69,2017-01-10,66.91666666666667,1865.3333333333333,0.0,66.91666666666667,20.406235108410765
69,2017-01-11,66.91666666666667,1868.0,0.0,66.91666666666667,20.37710415179633
69,2017-01-12,72.625,2032.6666666666667,0.0,72.625,20.323804936044603
69,2017-01-13,66.875,1858.0,0.0,66.875,20.474020003588087
69,2017-01-14,68.45833333333333,1899.3333333333333,0.0,68.45833333333333,20.502658096408098
69,2017-01-15,68.16666666666667,1888.0,0.0,68.16666666666666,20.537856049905837
69,2017-01-16,69.83333333333333,1908.3333333333333,0.0,69.83333333333334,20.815822416302765
69,2017-01-17,71.875,1949.0,0.0,71.875,20.977370873952452
69,2017-01-18,70.75,1907.3333333333333,0.0,70.75,21.100117965746243
69,2017-01-19,68.25,1854.3333333333333,0.0,68.25,20.93629786086644
69,2017-01-20,68.375,1869.6666666666667,0.0,68.375,20.802627473702977
69,2017-01-21,65.16666666666667,1846.3333333333333,0.0,65.16666666666666,20.07707468255401
69,2017-01-22,47.0,1479.6666666666667,0.0,47.0,18.06837125478711
69,2017-01-23,0.0,0.3333333333333333,0.0,0.0,0.0
69,2017-01-24,0.0,0.0,0.0,0.0,0.0
69,2017-01-25,0.0,0.0,0.0,0.0,0.0
69,2017-01-26,0.0,0.0,0.0,0.0,0.0
69,2017-01-27,0.0,0.0,0.0,0.0,0.0
69,2017-01-28,0.0,0.0,0.0,0.0,0.0
69,2017-01-29,0.0,0.0,0.0,0.0,0.0
69,2017-01-30,0.0,0.0,0.0,0.0,0.0
69,2017-01-31,0.0,0.0,0.0,0.0,0.0
69,2017-02-01,0.0,0.0,0.0,0.0,0.0
69,2017-02-02,0.0,0.0,0.0,0.0,0.0
69,2017-02-03,0.0,0.0,0.0,0.0,0.0
69,2017-02-04,0.0,0.0,0.0,0.0,0.0
69,2017-02-05,0.0,0.0,0.0,0.0,0.0
69,2017-02-06,0.0,0.0,0.0,0.0,0.0
69,2017-02-07,0.0,0.0,0.0,0.0,0.0
69,2017-02-08,0.0,0.0,0.0,0.0,0.0
69,2017-02-09,0.0,0.0,0.0,0.0,0.0
69,2017-02-10,0.0,0.0,0.0,0.0,0.0
69,2017-02-11,0.0,0.0,0.0,0.0,0.0
69,2017-02-12,0.0,0.0,0.0,0.0,0.0
69,2017-02-13,0.0,0.0,0.0,0.0,0.0
69,2017-02-14,0.0,0.0,0.0,0.0,0.0
69,2017-02-15,0.0,0.0,0.0,0.0,0.0
69,2017-02-16,0.0,0.0,0.0,0.0,0.0
69,2017-02-17,0.0,0.0,0.0,0.0,0.0
69,2017-02-18,0.0,0.0,0.0,0.0,0.0
69,2017-02-19,0.0,0.0,0.0,0.0,0.0
69,2017-02-20,0.0,13.0,0.0,0.0,0.0
69,2017-02-21,0.041666666666666664,35.333333333333336,0.0,0.04166666666666667,0.6707940251572327
69,2017-02-22,15.291666666666666,560.0,0.0,15.291666666666668,15.532874503968252
69,2017-02-23,24.125,791.0,0.0,24.125,17.349057100716394
69,2017-02-24,48.958333333333336,1545.0,0.0,48.95833333333333,18.025328119381516
69,2017-02-25,49.75,1585.0,0.0,49.75,17.85454784437434
69,2017-02-26,49.666666666666664,1535.6666666666667,0.0,49.666666666666664,18.39725779610737
69,2017-02-27,49.833333333333336,1521.0,0.0,49.833333333333336,18.63698955365622
69,2017-02-28,49.833333333333336,1525.6666666666667,0.0,49.833333333333336,18.57998324958124
69,2017-03-01,66.875,1917.0,0.0,66.875,19.843885845939838
69,2017-03-02,77.83333333333333,2069.0,0.0,77.83333333333333,21.398837334192578
69,2017-03-03,81.83333333333333,2118.6666666666665,0.0,81.83333333333334,21.971142752255084
69,2017-03-04,82.16666666666667,2134.6666666666665,0.0,82.16666666666667,21.895286799916718
69,2017-03-05,81.70833333333333,2119.3333333333335,0.0,81.70833333333334,21.93068116283947
69,2017-03-06,76.45833333333333,2034.6666666666667,0.0,76.45833333333333,21.375515372433377
69,2017-03-07,77.54166666666667,2071.0,0.0,77.54166666666666,21.298061188904985
69,2017-03-08,82.25,2201.6666666666665,0.0,82.25,21.25051097653293
69,2017-03-09,80.25,2122.3333333333335,0.0,80.25,21.508814983508714
69,2017-03-10,76.125,1993.0,0.0,76.125,21.727264174611136
69,2017-03-11,79.75,0.0,0.0,79.75,0.0
69,2017-03-12,80.08333333333333,0.0,0.0,80.08333333333333,0.0
69,2017-03-13,74.125,0.0,0.0,74.125,0.0
69,2017-03-14,71.79166666666667,0.0,0.0,71.79166666666667,0.0
69,2017-03-15,66.5,0.0,0.0,66.5,0.0
69,2017-03-16,67.625,0.0,0.0,67.625,0.0
69,2017-03-17,66.0,0.0,0.0,66.0,0.0
69,2017-03-18,68.58333333333333,0.0,0.0,68.58333333333333,0.0
69,2017-03-19,68.33333333333333,0.0,0.0,68.33333333333333,0.0
69,2017-03-20,65.91666666666667,0.0,0.0,65.91666666666667,0.0
69,2017-03-21,39.0,0.0,0.0,39.0,0.0
69,2017-03-22,62.666666666666664,0.0,0.0,62.66666666666667,0.0
69,2017-03-23,77.33333333333333,0.0,0.0,77.33333333333333,0.0
69,2017-03-24,77.83333333333333,0.0,0.0,77.83333333333333,0.0
69,2017-03-25,75.875,0.0,0.0,75.875,0.0
69,2017-03-26,77.16666666666667,0.0,0.0,77.16666666666666,0.0
69,2017-03-27,78.625,0.0,0.0,78.625,0.0
69,2017-03-28,78.95833333333333,0.0,0.0,78.95833333333333,0.0
69,2017-03-29,78.70833333333333,0.0,0.0,78.70833333333334,0.0
69,2017-03-30,79.5,0.0,0.0,79.5,0.0
69,2017-03-31,78.25,0.0,0.0,78.25,0.0
69,2017-04-01,77.16666666666667,0.0,0.0,77.16666666666666,0.0
69,2017-04-02,79.5,0.0,0.0,79.5,0.0
69,2017-04-03,78.41666666666667,0.0,0.0,78.41666666666667,0.0
69,2017-04-04,80.58333333333333,0.0,0.0,80.58333333333333,0.0
69,2017-04-05,78.91666666666667,0.0,0.0,78.91666666666667,0.0
69,2017-04-06,61.041666666666664,0.0,0.0,61.04166666666667,0.0
69,2017-04-07,24.916666666666668,0.0,0.0,24.916666666666668,0.0
69,2017-04-08,59.375,0.0,0.0,59.375,0.0
69,2017-04-09,78.58333333333333,0.0,0.0,78.58333333333334,0.0
69,2017-04-10,80.04166666666667,0.0,0.0,80.04166666666667,0.0
69,2017-04-11,80.75,0.0,0.0,80.75,0.0
69,2017-04-12,81.375,0.0,0.0,81.375,0.0
69,2017-04-13,79.125,0.0,0.0,79.125,0.0
69,2017-04-14,57.583333333333336,0.0,0.0,57.58333333333333,0.0
69,2017-04-15,70.83333333333333,0.0,0.0,70.83333333333334,0.0
69,2017-04-16,70.58333333333333,0.0,0.0,70.58333333333333,0.0
69,2017-04-17,79.125,0.0,0.0,79.125,0.0
69,2017-04-18,77.33333333333333,0.0,0.0,77.33333333333333,0.0
69,2017-04-19,79.875,0.0,0.0,79.875,0.0
69,2017-04-20,79.375,0.0,0.0,79.375,0.0
69,2017-04-21,82.45833333333333,0.0,0.0,82.45833333333333,0.0
69,2017-04-22,81.95833333333333,0.0,0.0,81.95833333333333,0.0
69,2017-04-23,82.41666666666667,0.0,0.0,82.41666666666667,0.0
69,2017-04-24,78.29166666666667,0.0,0.0,78.29166666666667,0.0
69,2017-04-25,81.29166666666667,0.0,0.0,81.29166666666666,0.0
69,2017-04-26,84.08333333333333,0.0,0.0,84.08333333333333,0.0
69,2017-04-27,81.25,0.0,0.0,81.25,0.0
69,2017-04-28,78.875,0.0,0.0,78.875,0.0
69,2017-04-29,79.875,0.0,0.0,79.875,0.0
69,2017-04-30,76.5,0.0,0.0,76.5,0.0
69,2017-05-01,79.0,0.0,0.0,79.0,0.0
69,2017-05-02,38.791666666666664,0.0,0.0,38.79166666666667,0.0
69,2017-05-03,80.66666666666667,0.0,0.0,80.66666666666666,0.0
69,2017-05-04,74.33333333333333,0.0,0.0,74.33333333333333,0.0
69,2017-05-05,46.791666666666664,0.0,0.0,46.791666666666664,0.0
69,2017-05-06,23.333333333333332,0.0,0.0,23.333333333333332,0.0
69,2017-05-07,72.95833333333333,0.0,0.0,72.95833333333334,0.0
69,2017-05-08,85.70833333333333,0.0,0.0,85.70833333333333,0.0
69,2017-05-09,87.875,0.0,0.0,87.875,0.0
69,2017-05-10,86.95833333333333,0.0,0.0,86.95833333333334,0.0
69,2017-05-11,86.29166666666667,0.0,0.0,86.29166666666667,0.0
69,2017-05-12,84.33333333333333,0.0,0.0,84.33333333333334,0.0
69,2017-05-13,86.58333333333333,0.0,0.0,86.58333333333333,0.0
69,2017-05-14,85.45833333333333,0.0,0.0,85.45833333333334,0.0
69,2017-05-15,81.04166666666667,0.0,0.0,81.04166666666667,0.0
69,2017-05-16,85.45833333333333,0.0,0.0,85.45833333333334,0.0
69,2017-05-17,86.08333333333333,0.0,0.0,86.08333333333333,0.0
69,2017-05-18,83.45833333333333,0.0,0.0,83.45833333333333,0.0
69,2017-05-19,85.45833333333333,0.0,0.0,85.45833333333334,0.0
69,2017-05-20,76.875,0.0,0.0,76.875,0.0
69,2017-05-21,78.29166666666667,0.0,0.0,78.29166666666667,0.0
69,2017-05-22,81.33333333333333,0.0,0.0,81.33333333333333,0.0
69,2017-05-23,82.25,0.0,0.0,82.25,0.0
69,2017-05-24,82.0,0.0,0.0,82.0,0.0
69,2017-05-25,81.16666666666667,0.0,0.0,81.16666666666667,0.0
69,2017-05-26,82.41666666666667,0.0,0.0,82.41666666666667,0.0
69,2017-05-27,79.625,0.0,0.0,79.625,0.0
69,2017-05-28,83.08333333333333,0.0,0.0,83.08333333333333,0.0
69,2017-05-29,80.375,0.0,0.0,80.375,0.0
69,2017-05-30,59.208333333333336,0.0,0.0,59.20833333333333,0.0
69,2017-05-31,81.625,0.0,0.0,81.625,0.0
69,2017-06-01,78.54166666666667,0.0,0.0,78.54166666666667,0.0
69,2017-06-02,78.04166666666667,0.0,0.0,78.04166666666667,0.0
69,2017-06-03,78.08333333333333,0.0,0.0,78.08333333333334,0.0
69,2017-06-04,78.375,0.0,0.0,78.375,0.0
69,2017-06-05,79.375,1306.6666666666667,0.0,79.375,34.55444834183673
69,2017-06-06,80.95833333333333,2258.3333333333335,0.0,80.95833333333333,20.391940344403444
69,2017-06-07,77.95833333333333,2214.6666666666665,0.0,77.95833333333333,20.023464153120614
69,2017-06-08,76.95833333333333,2250.6666666666665,0.0,76.95833333333333,19.450443695695103
69,2017-06-09,76.58333333333333,2256.0,0.0,76.58333333333334,19.309908146178095
69,2017-06-10,76.75,2288.6666666666665,0.0,76.75,19.075717302650748
69,2017-06-11,80.75,2370.0,0.0,80.75,19.381135724331923
69,2017-06-12,78.58333333333333,2333.6666666666665,0.0,78.58333333333334,19.154757653668526
69,2017-06-13,72.5,2166.6666666666665,0.0,72.5,19.03403846153846
69,2017-06-14,77.54166666666667,2270.3333333333335,0.0,77.54166666666666,19.428109553173787
69,2017-06-15,79.0,2329.0,0.0,79.0,19.29490482324317
69,2017-06-16,82.79166666666667,2421.0,0.0,82.79166666666666,19.452564941025287
69,2017-06-17,83.5,2460.0,0.0,83.5,19.307960704607048
69,2017-06-18,83.25,2452.6666666666665,0.0,83.25,19.30770929600435
69,2017-06-19,71.125,2116.3333333333335,0.0,71.125,19.11715427626398
69,2017-06-20,81.33333333333333,2332.3333333333335,0.0,81.33333333333333,19.836406078795672
69,2017-06-21,78.45833333333333,2287.6666666666665,0.0,78.45833333333333,19.5088366360678
69,2017-06-22,78.25,2299.6666666666665,0.0,78.25,19.35550442093057
69,2017-06-23,79.0,2335.0,0.0,79.0,19.24532476802284
69,2017-06-24,72.75,2137.3333333333335,0.0,72.75,19.361802089831567
69,2017-06-25,76.16666666666667,2219.3333333333335,0.0,76.16666666666667,19.52214128366877
69,2017-06-26,76.41666666666667,2242.6666666666665,0.0,76.41666666666667,19.382437822037257
69,2017-06-27,78.79166666666667,2276.3333333333335,0.0,78.79166666666667,19.689263313320644
69,2017-06-28,72.08333333333333,2082.6666666666665,0.0,72.08333333333333,19.68793347204439
69,2017-06-29,79.625,2327.3333333333335,0.0,79.625,19.46148130908049
69,2017-06-30,75.875,2256.3333333333335,0.0,75.875,19.128480942532132
69,2017-07-01,76.875,2320.6666666666665,0.0,76.875,18.843319089342142
69,2017-07-02,79.08333333333333,2339.6666666666665,0.0,79.08333333333334,19.227198793750297
69,2017-07-03,77.0,2285.0,0.0,77.0,19.16856309263311
69,2017-07-04,76.91666666666667,2263.0,0.0,76.91666666666667,19.333965483379977
69,2017-07-05,73.04166666666667,2172.0,0.0,73.04166666666667,19.129159632698997
69,2017-07-06,76.75,2272.6666666666665,0.0,76.75,19.2100139337049
69,2017-07-07,75.5,2241.6666666666665,0.0,75.5,19.158475836431226
69,2017-07-08,73.5,2201.3333333333335,0.0,73.5,18.992693821926103
69,2017-07-09,75.375,2229.0,0.0,75.375,19.23544751009421
69,2017-07-10,76.125,2262.0,0.0,76.125,19.143429487179485
69,2017-07-11,75.29166666666667,2240.6666666666665,0.0,75.29166666666667,19.11413703758802
69,2017-07-12,62.5,1899.0,0.0,62.5,18.721476215552045
69,2017-07-13,60.166666666666664,1824.6666666666667,0.0,60.16666666666667,18.756744001948604
69,2017-07-14,76.25,2257.3333333333335,0.0,76.25,19.21450457767277
69,2017-07-15,75.08333333333333,2264.0,0.0,75.08333333333333,18.864798046721635
69,2017-07-16,72.875,2203.6666666666665,0.0,72.875,18.81125207986689
69,2017-07-17,61.958333333333336,1931.6666666666667,0.0,61.958333333333336,18.24536597641645
69,2017-07-18,26.833333333333332,850.6666666666666,0.0,26.833333333333332,17.943214472309297
69,2017-07-19,0.0,0.0,0.0,0.0,0.0
69,2017-07-20,0.0,0.0,0.0,0.0,0.0
69,2017-07-21,10.166666666666666,533.0,0.0,10.166666666666666,10.850166770898477
69,2017-07-22,0.0,0.0,0.0,0.0,0.0
69,2017-07-23,7.375,272.3333333333333,0.0,7.375,15.404452264381884
69,2017-07-24,17.875,677.6666666666666,0.0,17.875,15.004273241515001
69,2017-07-25,37.083333333333336,1220.3333333333333,0.0,37.083333333333336,17.285634617135575
69,2017-07-26,42.625,1409.3333333333333,0.0,42.625,17.204248462630087
69,2017-07-27,36.875,1264.3333333333333,0.0,36.875,16.590347350382284
69,2017-07-28,41.916666666666664,1287.3333333333333,0.0,41.91666666666667,18.52169644398412
69,2017-07-29,54.791666666666664,1667.3333333333333,0.0,54.79166666666667,18.692918665866983
69,2017-07-30,49.083333333333336,1570.6666666666667,0.0,49.083333333333336,17.776041666666668
69,2017-07-31,35.208333333333336,1308.6666666666667,0.0,35.208333333333336,15.303876931567329
69,2017-08-01,58.0,1810.3333333333333,0.0,57.99999999999999,18.224452218744243
69,2017-08-02,59.083333333333336,1775.0,0.0,59.08333333333333,18.93440532081377
69,2017-08-03,61.875,1849.6666666666667,0.0,61.875,19.02859749504415
69,2017-08-04,61.5,1846.0,0.0,61.5,18.950839653304445
69,2017-08-05,57.833333333333336,1752.6666666666667,0.0,57.833333333333336,18.769985419043998
69,2017-08-06,64.04166666666667,1866.3333333333333,0.0,64.04166666666666,19.51903985830803
69,2017-08-07,67.66666666666667,1955.3333333333333,0.0,67.66666666666666,19.6851630867144
69,2017-08-08,68.08333333333333,1971.0,0.0,68.08333333333333,19.64894441625796
69,2017-08-09,69.08333333333333,2017.6666666666667,0.0,69.08333333333333,19.47640976926042
69,2017-08-10,70.375,2075.3333333333335,0.0,70.375,19.289260761323483
69,2017-08-11,74.08333333333333,2157.3333333333335,0.0,74.08333333333333,19.533870261639883
69,2017-08-12,67.45833333333333,2001.0,0.0,67.45833333333333,19.17668596257427
69,2017-08-13,66.54166666666667,2000.0,0.0,66.54166666666667,18.925559027777776
69,2017-08-14,68.79166666666667,2033.0,0.0,68.79166666666666,19.247906077499042
69,2017-08-15,73.16666666666667,2149.0,0.0,73.16666666666667,19.366979473657
69,2017-08-16,69.54166666666667,2053.6666666666665,0.0,69.54166666666667,19.261946788941188
69,2017-08-17,70.54166666666667,2057.6666666666665,0.0,70.54166666666667,19.50094835034289
69,2017-08-18,70.5,2123.0,0.0,70.5,18.889660857277438
69,2017-08-19,70.79166666666667,2152.6666666666665,0.0,70.79166666666666,18.70640742748013
69,2017-08-20,71.79166666666667,2143.6666666666665,0.0,71.79166666666667,19.05029997926709
69,2017-08-21,73.54166666666667,2194.0,0.0,73.54166666666667,19.066978755190924
69,2017-08-22,73.08333333333333,2206.0,0.0,73.08333333333333,18.84507529968772
69,2017-08-23,79.54166666666667,2265.3333333333335,0.0,79.54166666666667,19.97319808220522
69,2017-08-24,75.33333333333333,2145.0,0.0,75.33333333333333,19.977674177674174
69,2017-08-25,74.58333333333333,2153.3333333333335,0.0,74.58333333333333,19.702238132094944
69,2017-08-26,73.16666666666667,2094.0,0.0,73.16666666666667,19.87566327072058
69,2017-08-27,75.83333333333333,2177.6666666666665,0.0,75.83333333333333,19.808599928567787
69,2017-08-28,72.625,2099.3333333333335,0.0,72.625,19.678399888853605
69,2017-08-29,74.75,2173.0,0.0,74.75,19.567552538732937
69,2017-08-30,78.04166666666667,2221.3333333333335,0.0,78.04166666666667,19.984709508803522
69,2017-08-31,71.0,2064.6666666666665,0.0,71.0,19.561107523409753
69,2017-09-01,73.33333333333333,2087.6666666666665,0.0,73.33333333333333,19.981372079408168
69,2017-09-02,72.33333333333333,2077.3333333333335,0.0,72.33333333333334,19.806937312794183
69,2017-09-03,71.75,2041.3333333333333,0.0,71.75,19.993692847811886
69,2017-09-04,72.25,2108.0,0.0,72.25,19.49630376344086
69,2017-09-05,71.29166666666667,2086.0,0.0,71.29166666666666,19.44059270800043
69,2017-09-06,71.04166666666667,2052.0,0.0,71.04166666666667,19.693405485163527
69,2017-09-07,74.5,2134.0,0.0,74.5,19.85852077475789
69,2017-09-08,73.45833333333333,2069.6666666666665,0.0,73.45833333333334,20.189506495946745
69,2017-09-09,72.20833333333333,2056.0,0.0,72.20833333333333,19.977873027453523
69,2017-09-10,76.95833333333333,2158.0,0.0,76.95833333333333,20.285665096282568
69,2017-09-11,72.70833333333333,2083.0,0.0,72.70833333333333,19.85546020696645
69,2017-09-12,78.54166666666667,2234.0,0.0,78.54166666666667,19.998709962200337
69,2017-09-13,80.0,2270.3333333333335,0.0,80.0,20.044046395536633
69,2017-09-14,79.29166666666667,2328.6666666666665,0.0,79.29166666666667,19.368913422082258
69,2017-09-15,79.0,2300.3333333333335,0.0,79.0,19.535357194609478
69,2017-09-16,73.79166666666667,2189.3333333333335,0.0,73.79166666666667,19.172575999796994
69,2017-09-17,75.45833333333333,2238.3333333333335,0.0,75.45833333333334,19.17641784561926
69,2017-09-18,75.29166666666667,2209.3333333333335,0.0,75.29166666666667,19.385218643130152
69,2017-09-19,77.75,2227.3333333333335,0.0,77.75,19.856386560909904
69,2017-09-20,77.5,2249.3333333333335,0.0,77.5,19.598955245998813
69,2017-09-21,76.79166666666667,2239.0,0.0,76.79166666666667,19.509450523547216
69,2017-09-22,77.41666666666667,2239.0,0.0,77.41666666666667,19.668236067688945
69,2017-09-23,78.20833333333333,2234.0,0.0,78.20833333333333,19.913834800557048
69,2017-09-24,73.58333333333333,2144.3333333333335,0.0,73.58333333333333,19.519657754287785
69,2017-09-25,74.79166666666667,2217.3333333333335,0.0,74.79166666666667,19.18700829324514
69,2017-09-26,75.54166666666667,2196.3333333333335,0.0,75.54166666666666,19.56470696109678
69,2017-09-27,75.16666666666667,2202.6666666666665,0.0,75.16666666666667,19.411609665052463
69,2017-09-28,75.5,2168.0,0.0,75.5,19.80946340713407
69,2017-09-29,71.66666666666667,2069.0,0.0,71.66666666666667,19.70342623919231
69,2017-09-30,71.91666666666667,2049.0,0.0,71.91666666666666,19.965152377853695
69,2017-10-01,71.375,2039.3333333333333,0.0,71.375,19.908701781627986
69,2017-10-02,69.0,1983.6666666666667,0.0,69.0,19.78633843051588
69,2017-10-03,75.04166666666667,2132.3333333333335,0.0,75.04166666666666,20.01854059194414
69,2017-10-04,72.29166666666667,2082.3333333333335,0.0,72.29166666666667,19.747995704604875
69,2017-10-05,71.20833333333333,2088.0,0.0,71.20833333333333,19.399268970838655
69,2017-10-06,72.58333333333333,2070.3333333333335,0.0,72.58333333333333,19.942595126925347
69,2017-10-07,73.54166666666667,2140.6666666666665,0.0,73.54166666666667,19.542020268867436
69,2017-10-08,73.875,2152.0,0.0,73.875,19.52721305762082
69,2017-10-09,63.75,1425.6666666666667,0.0,63.74999999999999,25.435907177928453
69,2017-10-10,68.0,0.0,0.0,68.0,0.0
69,2017-10-11,78.20833333333333,0.0,0.0,78.20833333333333,0.0
69,2017-10-12,74.29166666666667,0.0,0.0,74.29166666666667,0.0
69,2017-10-13,74.41666666666667,0.0,0.0,74.41666666666666,0.0
69,2017-10-14,76.33333333333333,0.0,0.0,76.33333333333333,0.0
69,2017-10-15,78.91666666666667,0.0,0.0,78.91666666666667,0.0
69,2017-10-16,76.25,0.0,0.0,76.25,0.0
69,2017-10-17,76.95833333333333,0.0,0.0,76.95833333333333,0.0
69,2017-10-18,77.875,0.0,0.0,77.875,0.0
69,2017-10-19,82.70833333333333,0.0,0.0,82.70833333333333,0.0
69,2017-10-20,81.125,0.0,0.0,81.125,0.0
69,2017-10-21,78.70833333333333,0.0,0.0,78.70833333333334,0.0
69,2017-10-22,78.16666666666667,0.0,0.0,78.16666666666666,0.0
69,2017-10-23,80.79166666666667,0.0,0.0,80.79166666666666,0.0
69,2017-10-24,77.0,0.0,0.0,77.0,0.0
69,2017-10-25,83.66666666666667,0.0,0.0,83.66666666666667,0.0
69,2017-10-26,77.20833333333333,0.0,0.0,77.20833333333333,0.0
69,2017-10-27,77.29166666666667,0.0,0.0,77.29166666666667,0.0
69,2017-10-28,80.29166666666667,0.0,0.0,80.29166666666666,0.0
69,2017-10-29,81.125,0.0,0.0,81.125,0.0
69,2017-10-30,49.083333333333336,0.0,0.0,49.083333333333336,0.0
69,2017-10-31,79.625,0.0,0.0,79.625,0.0
69,2017-11-01,80.375,0.0,0.0,80.375,0.0
69,2017-11-02,81.25,0.0,0.0,81.25,0.0
69,2017-11-03,80.29166666666667,0.0,0.0,80.29166666666666,0.0
69,2017-11-04,79.625,0.0,0.0,79.625,0.0
69,2017-11-05,79.75,0.0,0.0,79.75,0.0
69,2017-11-06,77.20833333333333,0.0,0.0,77.20833333333333,0.0
69,2017-11-07,78.66666666666667,0.0,0.0,78.66666666666666,0.0
69,2017-11-08,76.66666666666667,0.0,0.0,76.66666666666667,0.0
69,2017-11-09,77.66666666666667,0.0,0.0,77.66666666666666,0.0
69,2017-11-10,72.83333333333333,0.0,0.0,72.83333333333334,0.0
69,2017-11-11,76.54166666666667,0.0,0.0,76.54166666666666,0.0
69,2017-11-12,74.25,0.0,0.0,74.25,0.0
69,2017-11-13,75.75,0.0,0.0,75.75,0.0
69,2017-11-14,73.04166666666667,0.0,0.0,73.04166666666667,0.0
69,2017-11-15,73.45833333333333,0.0,0.0,73.45833333333334,0.0
69,2017-11-16,73.70833333333333,0.0,0.0,73.70833333333333,0.0
69,2017-11-17,73.91666666666667,0.0,0.0,73.91666666666666,0.0
69,2017-11-18,75.45833333333333,0.0,0.0,75.45833333333334,0.0
69,2017-11-19,76.375,0.0,0.0,76.375,0.0
69,2017-11-20,71.875,0.0,0.0,71.875,0.0
69,2017-11-21,76.91666666666667,0.0,0.0,76.91666666666667,0.0
69,2017-11-22,86.875,0.0,0.0,86.875,0.0
69,2017-11-23,81.58333333333333,0.0,0.0,81.58333333333333,0.0
69,2017-11-24,80.20833333333333,0.0,0.0,80.20833333333334,0.0
69,2017-11-25,85.25,0.0,0.0,85.25,0.0
69,2017-11-26,83.625,0.0,0.0,83.625,0.0
69,2017-11-27,83.95833333333333,0.0,0.0,83.95833333333333,0.0
69,2017-11-28,82.29166666666667,0.0,0.0,82.29166666666666,0.0
69,2017-11-29,82.41666666666667,0.0,0.0,82.41666666666667,0.0
69,2017-11-30,83.91666666666667,0.0,0.0,83.91666666666666,0.0
69,2017-12-01,83.5,0.0,0.0,83.5,0.0
69,2017-12-02,85.54166666666667,0.0,0.0,85.54166666666667,0.0
69,2017-12-03,79.83333333333333,0.0,0.0,79.83333333333333,0.0
69,2017-12-04,82.125,0.0,0.0,82.125,0.0
69,2017-12-05,86.70833333333333,0.0,0.0,86.70833333333333,0.0
69,2017-12-06,81.95833333333333,0.0,0.0,81.95833333333333,0.0
69,2017-12-07,86.20833333333333,0.0,0.0,86.20833333333333,0.0
69,2017-12-08,85.25,0.0,0.0,85.25,0.0
69,2017-12-09,83.5,0.0,0.0,83.5,0.0
69,2017-12-10,83.125,0.0,0.0,83.125,0.0
69,2017-12-11,83.58333333333333,0.0,0.0,83.58333333333333,0.0
69,2017-12-12,84.75,0.0,0.0,84.75,0.0
69,2017-12-13,84.58333333333333,0.0,0.0,84.58333333333333,0.0
69,2017-12-14,79.75,0.0,0.0,79.75,0.0
69,2017-12-15,79.58333333333333,0.0,0.0,79.58333333333333,0.0
69,2017-12-16,77.125,0.0,0.0,77.125,0.0
69,2017-12-17,71.58333333333333,0.0,0.0,71.58333333333333,0.0
69,2017-12-18,67.91666666666667,0.0,0.0,67.91666666666667,0.0
69,2017-12-19,66.625,0.0,0.0,66.625,0.0
69,2017-12-20,67.75,0.0,0.0,67.75,0.0
69,2017-12-21,71.91666666666667,0.0,0.0,71.91666666666666,0.0
69,2017-12-22,74.54166666666667,0.0,0.0,74.54166666666666,0.0
69,2017-12-23,81.79166666666667,0.0,0.0,81.79166666666666,0.0
69,2017-12-24,74.58333333333333,0.0,0.0,74.58333333333333,0.0
69,2017-12-25,71.54166666666667,0.0,0.0,71.54166666666667,0.0
69,2017-12-26,70.625,0.0,0.0,70.625,0.0
69,2017-12-27,66.54166666666667,0.0,0.0,66.54166666666667,0.0
69,2017-12-28,60.25,0.0,0.0,60.25,0.0
69,2017-12-29,55.541666666666664,0.0,0.0,55.541666666666664,0.0
69,2017-12-30,49.708333333333336,0.0,0.0,49.70833333333333,0.0
69,2017-12-31,40.333333333333336,0.0,0.0,40.33333333333333,0.0
69,2018-01-01,40.833333333333336,0.0,0.0,40.833333333333336,0.0
