ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
69,2018-01-02,38.416666666666664,0.0,0.0,38.416666666666664,0.0
69,2018-01-03,38.0,0.0,0.0,38.0,0.0
69,2018-01-04,42.416666666666664,0.0,0.0,42.41666666666667,0.0
69,2018-01-05,37.25,0.0,0.0,37.25,0.0
69,2018-01-06,37.125,0.0,0.0,37.125,0.0
69,2018-01-07,34.291666666666664,0.0,0.0,34.291666666666664,0.0
69,2018-01-08,33.458333333333336,0.0,0.0,33.458333333333336,0.0
69,2018-01-09,39.333333333333336,0.0,0.0,39.33333333333333,0.0
69,2018-01-10,51.208333333333336,0.0,0.0,51.208333333333336,0.0
69,2018-01-11,46.541666666666664,0.0,0.0,46.541666666666664,0.0
69,2018-01-12,50.625,0.0,0.0,50.625,0.0
69,2018-01-13,55.958333333333336,0.0,0.0,55.95833333333333,0.0
69,2018-01-14,63.041666666666664,0.0,0.0,63.041666666666664,0.0
69,2018-01-15,58.791666666666664,0.0,0.0,58.791666666666664,0.0
69,2018-01-16,56.5,0.0,0.0,56.49999999999999,0.0
69,2018-01-17,56.416666666666664,0.0,0.0,56.41666666666667,0.0
69,2018-01-18,56.583333333333336,0.0,0.0,56.58333333333333,0.0
69,2018-01-19,51.583333333333336,0.0,0.0,51.583333333333336,0.0
69,2018-01-20,51.458333333333336,0.0,0.0,51.45833333333333,0.0
69,2018-01-21,50.041666666666664,0.0,0.0,50.041666666666664,0.0
69,2018-01-22,54.041666666666664,0.0,0.0,54.041666666666664,0.0
69,2018-01-23,60.0,0.0,0.0,60.0,0.0
69,2018-01-24,61.375,0.0,0.0,61.375,0.0
69,2018-01-25,61.541666666666664,0.0,0.0,61.541666666666664,0.0
69,2018-01-26,64.625,0.0,0.0,64.625,0.0
69,2018-01-27,64.25,0.0,0.0,64.25,0.0
69,2018-01-28,56.208333333333336,0.0,0.0,56.208333333333336,0.0
69,2018-01-29,61.791666666666664,0.0,0.0,61.791666666666664,0.0
69,2018-01-30,68.875,0.0,0.0,68.875,0.0
69,2018-01-31,68.04166666666667,0.0,0.0,68.04166666666667,0.0
69,2018-02-01,73.0,0.0,0.0,73.0,0.0
69,2018-02-02,64.58333333333333,0.0,0.0,64.58333333333334,0.0
69,2018-02-03,65.25,0.0,0.0,65.25,0.0
69,2018-02-04,52.0,0.0,0.0,52.0,0.0
69,2018-02-05,50.125,0.0,0.0,50.125,0.0
69,2018-02-06,48.625,0.0,0.0,48.625,0.0
69,2018-02-07,45.708333333333336,0.0,0.0,45.708333333333336,0.0
69,2018-02-08,45.791666666666664,0.0,0.0,45.79166666666667,0.0
69,2018-02-09,50.833333333333336,0.0,0.0,50.83333333333333,0.0
69,2018-02-10,46.333333333333336,0.0,0.0,46.33333333333333,0.0
69,2018-02-11,38.583333333333336,0.0,0.0,38.58333333333333,0.0
69,2018-02-12,35.708333333333336,0.0,0.0,35.70833333333333,0.0
69,2018-02-13,31.625,0.0,0.0,31.624999999999996,0.0
69,2018-02-14,29.333333333333332,0.0,0.0,29.333333333333332,0.0
69,2018-02-15,30.708333333333332,0.0,0.0,30.708333333333332,0.0
69,2018-02-16,22.666666666666668,0.0,0.0,22.666666666666664,0.0
69,2018-02-17,20.833333333333332,0.0,0.0,20.833333333333336,0.0
69,2018-02-18,38.666666666666664,0.0,0.0,38.666666666666664,0.0
69,2018-02-19,56.041666666666664,0.0,0.0,56.041666666666664,0.0
69,2018-02-20,70.79166666666667,0.0,0.0,70.79166666666666,0.0
69,2018-02-21,77.91666666666667,0.0,0.0,77.91666666666667,0.0
69,2018-02-22,80.375,0.0,0.0,80.375,0.0
69,2018-02-23,82.16666666666667,0.0,0.0,82.16666666666667,0.0
69,2018-02-24,81.20833333333333,0.0,0.0,81.20833333333334,0.0
69,2018-02-25,82.41666666666667,0.0,0.0,82.41666666666667,0.0
69,2018-02-26,80.45833333333333,0.0,0.0,80.45833333333333,0.0
69,2018-02-27,82.20833333333333,0.0,0.0,82.20833333333334,0.0
69,2018-02-28,86.95833333333333,0.0,0.0,86.95833333333334,0.0
69,2018-03-01,89.41666666666667,0.0,0.0,89.41666666666667,0.0
69,2018-03-02,87.08333333333333,0.0,0.0,87.08333333333333,0.0
69,2018-03-03,86.25,0.0,0.0,86.25,0.0
69,2018-03-04,85.20833333333333,0.0,0.0,85.20833333333333,0.0
69,2018-03-05,83.875,0.0,0.0,83.875,0.0
69,2018-03-06,83.95833333333333,0.0,0.0,83.95833333333333,0.0
69,2018-03-07,81.83333333333333,0.0,0.0,81.83333333333334,0.0
69,2018-03-08,64.66666666666667,0.0,0.0,64.66666666666666,0.0
69,2018-03-09,80.79166666666667,0.0,0.0,80.79166666666666,0.0
69,2018-03-10,79.20833333333333,0.0,0.0,79.20833333333334,0.0
69,2018-03-11,81.91666666666667,0.0,0.0,81.91666666666667,0.0
69,2018-03-12,85.08333333333333,0.0,0.0,85.08333333333333,0.0
69,2018-03-13,80.45833333333333,0.0,0.0,80.45833333333333,0.0
69,2018-03-14,80.08333333333333,1161.0,0.0,80.08333333333333,39.2369245860848
69,2018-03-15,75.375,1996.0,0.0,75.375,21.480867985971944
69,2018-03-16,79.29166666666667,2077.3333333333335,0.0,79.29166666666667,21.712328171801452
69,2018-03-17,78.625,2061.6666666666665,0.0,78.625,21.693381164106707
69,2018-03-18,74.41666666666667,1972.0,0.0,74.41666666666666,21.465862350687402
69,2018-03-19,76.45833333333333,2020.0,0.0,76.45833333333333,21.530717134213422
69,2018-03-20,74.08333333333333,1979.0,0.0,74.08333333333333,21.294123013867832
69,2018-03-21,74.16666666666667,2005.0,0.0,74.16666666666667,21.041632031033526
69,2018-03-22,71.83333333333333,1959.0,0.0,71.83333333333334,20.85819011967557
69,2018-03-23,73.375,1980.6666666666667,0.0,73.375,21.072776422080107
69,2018-03-24,76.91666666666667,2059.0,0.0,76.91666666666667,21.249521072796934
69,2018-03-25,73.16666666666667,1975.3333333333333,0.0,73.16666666666667,21.069678816514795
69,2018-03-26,78.5,2097.3333333333335,0.0,78.5,21.290567387158298
69,2018-03-27,81.41666666666667,2153.0,0.0,81.41666666666667,21.510689219177376
69,2018-03-28,81.625,2164.0,0.0,81.625,21.456109442390638
69,2018-03-29,78.95833333333333,2108.0,0.0,78.95833333333333,21.306514205144424
69,2018-03-30,83.5,2220.6666666666665,0.0,83.5,21.388884719303512
69,2018-03-31,82.625,2191.3333333333335,0.0,82.625,21.448062442957102
69,2018-04-01,82.45833333333333,2203.6666666666665,0.0,82.45833333333333,21.285001638683003
69,2018-04-02,85.20833333333333,2249.0,0.0,85.20833333333333,21.551507460105725
69,2018-04-03,86.375,2284.3333333333335,0.0,86.375,21.508673208813654
69,2018-04-04,84.20833333333333,2244.3333333333335,0.0,84.20833333333333,21.342866602307044
69,2018-04-05,81.25,2146.6666666666665,0.0,81.25,21.529988354037265
69,2018-04-06,85.91666666666667,2249.3333333333335,0.0,85.91666666666666,21.727443934005137
69,2018-04-07,83.0,2179.6666666666665,0.0,83.0,21.660727940051995
69,2018-04-08,76.58333333333333,2029.3333333333333,0.0,76.58333333333334,21.46673100087604
69,2018-04-09,79.70833333333333,2088.6666666666665,0.0,79.70833333333334,21.70799087668901
69,2018-04-10,79.0,2085.0,0.0,79.0,21.552917665867305
69,2018-04-11,79.5,2123.3333333333335,0.0,79.5,21.297762951334377
69,2018-04-12,77.875,2098.0,0.0,77.875,21.114345011121706
69,2018-04-13,79.79166666666667,2183.0,0.0,79.79166666666667,20.791644398635924
69,2018-04-14,90.45833333333333,2355.0,0.0,90.45833333333333,21.849560627506488
69,2018-04-15,86.20833333333333,2213.3333333333335,0.0,86.20833333333333,22.155801330321285
69,2018-04-16,84.20833333333333,2224.3333333333335,0.0,84.20833333333333,21.53477009341126
69,2018-04-17,81.04166666666667,2148.0,0.0,81.04166666666667,21.461453160562797
69,2018-04-18,81.04166666666667,2164.6666666666665,0.0,81.04166666666667,21.296212529514424
69,2018-04-19,75.66666666666667,2049.6666666666665,0.0,75.66666666666667,20.999376592399848
69,2018-04-20,81.70833333333333,2177.3333333333335,0.0,81.70833333333334,21.346489717289245
69,2018-04-21,78.875,2120.3333333333335,0.0,78.875,21.16022441440025
69,2018-04-22,77.29166666666667,2105.0,0.0,77.29166666666667,20.88649709685933
69,2018-04-23,77.79166666666667,2125.6666666666665,0.0,77.79166666666667,20.81723054205217
69,2018-04-24,77.375,2166.3333333333335,0.0,77.375,20.31703915987075
69,2018-04-25,77.91666666666667,2177.3333333333335,0.0,77.91666666666667,20.355908093488466
69,2018-04-26,81.75,2225.3333333333335,0.0,81.75,20.896700868783704
69,2018-04-27,83.45833333333333,2247.6666666666665,0.0,83.45833333333333,21.12140676751199
69,2018-04-28,81.0,2228.6666666666665,0.0,81.0,20.674020341011065
69,2018-04-29,82.91666666666667,2265.3333333333335,0.0,82.91666666666667,20.82067269962723
69,2018-04-30,84.54166666666667,2293.6666666666665,0.0,84.54166666666667,20.966480768299185
69,2018-05-01,80.04166666666667,2207.6666666666665,0.0,80.04166666666667,20.623751195329408
69,2018-05-02,86.33333333333333,2415.6666666666665,0.0,86.33333333333333,20.329492663630926
69,2018-05-03,89.5,2490.3333333333335,0.0,89.5,20.44328068531656
69,2018-05-04,85.29166666666667,2416.0,0.0,85.29166666666667,20.081433383922
69,2018-05-05,84.625,2359.0,0.0,84.625,20.405901158683058
69,2018-05-06,86.29166666666667,2405.0,0.0,86.29166666666667,20.40980307230307
69,2018-05-07,89.375,2440.3333333333335,0.0,89.375,20.83300607840459
69,2018-05-08,69.125,1647.0,0.0,69.125,23.874076603926326
69,2018-05-09,80.95833333333333,2326.6666666666665,0.0,80.95833333333333,19.793036652340017
69,2018-05-10,85.5,2415.6666666666665,0.0,85.5,20.133262039464604
69,2018-05-11,81.54166666666667,2310.3333333333335,0.0,81.54166666666667,20.076591280719473
69,2018-05-12,81.625,2287.6666666666665,0.0,81.625,20.29623524697654
69,2018-05-13,81.66666666666667,2318.3333333333335,0.0,81.66666666666667,20.03798226695423
69,2018-05-14,83.33333333333333,2368.0,0.0,83.33333333333334,20.018064939939944
69,2018-05-15,75.66666666666667,2207.0,0.0,75.66666666666667,19.502366208528418
69,2018-05-16,82.54166666666667,2343.6666666666665,0.0,82.54166666666667,20.03375823732992
69,2018-05-17,72.20833333333333,2096.0,0.0,72.20833333333333,19.59661590860899
69,2018-05-18,82.625,2306.0,0.0,82.625,20.38154994217982
69,2018-05-19,78.625,2223.6666666666665,0.0,78.625,20.11296095038225
69,2018-05-20,79.95833333333333,2288.6666666666665,0.0,79.95833333333333,19.873127852218666
69,2018-05-21,81.75,2309.0,0.0,81.75,20.13950844521438
69,2018-05-22,81.91666666666667,2293.3333333333335,0.0,81.91666666666667,20.318429021317826
69,2018-05-23,80.875,2299.3333333333335,0.0,80.875,20.00771056828066
69,2018-05-24,79.54166666666667,2247.6666666666665,0.0,79.54166666666667,20.130187478372633
69,2018-05-25,75.20833333333333,2178.3333333333335,0.0,75.20833333333333,19.639329890334096
69,2018-05-26,78.29166666666667,2264.6666666666665,0.0,78.29166666666667,19.66510585320381
69,2018-05-27,73.08333333333333,2120.3333333333335,0.0,73.08333333333333,19.606462558297963
69,2018-05-28,79.04166666666667,2284.6666666666665,0.0,79.04166666666667,19.679691299484485
69,2018-05-29,83.91666666666667,2408.6666666666665,0.0,83.91666666666666,19.817851047144572
69,2018-05-30,84.20833333333333,2427.0,0.0,84.20833333333333,19.736508835782633
69,2018-05-31,82.5,2404.0,0.0,82.5,19.52111064891847
69,2018-06-01,62.791666666666664,1988.6666666666667,0.0,62.79166666666667,17.96077424851939
69,2018-06-02,58.208333333333336,1736.3333333333333,0.0,58.20833333333333,19.069403116401098
69,2018-06-03,81.83333333333333,2313.6666666666665,0.0,81.83333333333334,20.119375210104213
69,2018-06-04,79.33333333333333,2232.6666666666665,0.0,79.33333333333333,20.212351945854483
69,2018-06-05,79.125,2217.0,0.0,79.125,20.30173094271538
69,2018-06-06,80.33333333333333,2245.0,0.0,80.33333333333333,20.354689433308586
69,2018-06-07,79.125,2226.0,0.0,79.125,20.219648472596585
69,2018-06-08,80.875,2291.6666666666665,0.0,80.875,20.074645454545454
69,2018-06-09,79.29166666666667,2244.6666666666665,0.0,79.29166666666667,20.093737624987625
69,2018-06-10,79.125,2250.3333333333335,0.0,79.125,20.001009109761515
69,2018-06-11,79.79166666666667,2257.6666666666665,0.0,79.79166666666667,20.104012869727843
69,2018-06-12,81.375,2290.0,0.0,81.375,20.21345524017467
69,2018-06-13,83.91666666666667,2360.3333333333335,0.0,83.91666666666666,20.223667796450595
69,2018-06-14,80.625,2286.0,0.0,80.625,20.062199256342954
69,2018-06-15,84.08333333333333,2340.3333333333335,0.0,84.08333333333333,20.43700446280207
69,2018-06-16,82.25,2306.6666666666665,0.0,82.25,20.283182803468208
69,2018-06-17,83.08333333333333,2359.0,0.0,83.08333333333333,20.03415406716594
69,2018-06-18,83.33333333333333,2384.0,0.0,83.33333333333334,19.883715510812827
69,2018-06-19,84.25,2375.3333333333335,0.0,84.25,20.175782346337357
69,2018-06-20,83.83333333333333,2347.6666666666665,0.0,83.83333333333334,20.31259169861328
69,2018-06-21,82.29166666666667,2330.3333333333335,0.0,82.29166666666666,20.087359342964763
69,2018-06-22,81.625,2299.3333333333335,0.0,81.625,20.19325347926935
69,2018-06-23,78.375,2244.0,0.0,78.375,19.867340686274513
69,2018-06-24,84.08333333333333,2384.3333333333335,0.0,84.08333333333333,20.05986415956009
69,2018-06-25,80.0,2263.3333333333335,0.0,80.0,20.1060382916053
69,2018-06-26,79.29166666666667,2241.6666666666665,0.0,79.29166666666667,20.12062887236679
69,2018-06-27,77.83333333333333,2223.3333333333335,0.0,77.83333333333333,19.913430784607694
69,2018-06-28,83.04166666666667,2379.3333333333335,0.0,83.04166666666667,19.852984612870085
69,2018-06-29,80.33333333333333,2290.3333333333335,0.0,80.33333333333333,19.95180226070926
69,2018-06-30,79.375,2295.3333333333335,0.0,79.375,19.67084483009004
69,2018-07-01,78.70833333333333,2319.6666666666665,0.0,78.70833333333334,19.301016070316614
69,2018-07-02,79.29166666666667,2309.3333333333335,0.0,79.29166666666667,19.531066565627402
69,2018-07-03,72.375,2156.6666666666665,0.0,72.375,19.08932573415765
69,2018-07-04,70.5,2111.6666666666665,0.0,70.5,18.99104183109708
69,2018-07-05,65.41666666666667,1991.6666666666667,0.0,65.41666666666667,18.683437935843795
69,2018-07-06,60.458333333333336,1836.3333333333333,0.0,60.458333333333336,18.727926272160705
69,2018-07-07,63.333333333333336,1842.0,0.0,63.33333333333333,19.55814935456629
69,2018-07-08,63.166666666666664,2036.6666666666667,0.0,63.16666666666667,17.642212220403707
69,2018-07-09,65.25,2089.3333333333335,0.0,65.25,17.764697670708358
69,2018-07-10,72.16666666666667,2151.3333333333335,0.0,72.16666666666667,19.081564404503666
69,2018-07-11,72.54166666666667,2145.6666666666665,0.0,72.54166666666667,19.231373957847858
69,2018-07-12,73.0,2141.0,0.0,73.0,19.395064611552236
69,2018-07-13,72.0,2145.0,0.0,72.0,19.09370629370629
69,2018-07-14,71.70833333333333,2167.3333333333335,0.0,71.70833333333333,18.820404619091562
69,2018-07-15,75.5,2271.0,0.0,75.5,18.91101570526934
69,2018-07-16,75.75,2257.0,0.0,75.75,19.091326982720425
69,2018-07-17,73.83333333333333,2199.3333333333335,0.0,73.83333333333333,19.096178134788317
69,2018-07-18,74.04166666666667,2187.3333333333335,0.0,74.04166666666666,19.255121025093977
69,2018-07-19,73.91666666666667,2173.0,0.0,73.91666666666666,19.349408140307816
69,2018-07-20,72.08333333333333,2152.3333333333335,0.0,72.08333333333333,19.050674978059988
69,2018-07-21,73.625,2189.3333333333335,0.0,73.625,19.12927260962241
69,2018-07-22,73.875,2221.6666666666665,0.0,73.875,18.914881845461366
69,2018-07-23,74.625,2268.0,0.0,74.625,18.716572971781307
69,2018-07-24,78.91666666666667,2349.0,0.0,78.91666666666667,19.110442978099428
69,2018-07-25,76.16666666666667,2278.3333333333335,0.0,76.16666666666667,19.016593513777128
69,2018-07-26,74.25,2227.6666666666665,0.0,74.25,18.95969250336675
69,2018-07-27,71.625,2155.3333333333335,0.0,71.625,18.903195561398086
69,2018-07-28,76.29166666666667,2262.3333333333335,0.0,76.29166666666667,19.182514979617896
69,2018-07-29,72.375,2143.0,0.0,72.375,19.21106509566029
69,2018-07-30,70.04166666666667,2098.0,0.0,70.04166666666667,18.99048366168838
69,2018-07-31,73.29166666666667,2193.0,0.0,73.29166666666667,19.01082674671936
69,2018-08-01,70.20833333333333,2109.3333333333335,0.0,70.20833333333333,18.93339456911083
69,2018-08-02,74.75,2241.0,0.0,74.75,18.973802617878924
69,2018-08-03,67.45833333333333,1948.6666666666667,0.0,67.45833333333333,19.691694463450794
69,2018-08-04,73.0,1838.6666666666667,0.0,73.0,22.584209572153735
69,2018-08-05,75.20833333333333,2143.6666666666665,0.0,75.20833333333333,19.95693062250557
69,2018-08-06,74.625,1989.3333333333333,0.0,74.625,21.338398542225203
69,2018-08-07,66.625,1530.6666666666667,0.0,66.625,24.759486607142858
69,2018-08-08,71.375,1939.6666666666667,0.0,71.375,20.93167855301598
69,2018-08-09,69.54166666666667,1994.0,0.0,69.54166666666667,19.838323999777106
69,2018-08-10,72.0,1751.6666666666667,0.0,72.0,23.38116079923882
69,2018-08-11,72.125,2484.0,0.0,72.125,16.516547571121844
69,2018-08-12,73.375,2113.0,0.0,73.375,19.75302689698691
69,2018-08-13,74.08333333333333,1914.6666666666667,0.0,74.08333333333333,22.00961147864438
69,2018-08-14,76.79166666666667,2171.3333333333335,0.0,76.79166666666667,20.11743616313581
69,2018-08-15,79.33333333333333,1909.6666666666667,0.0,79.33333333333333,23.631058358061324
69,2018-08-16,78.625,2052.0,0.0,78.625,21.795575454840804
69,2018-08-17,78.375,2307.3333333333335,0.0,78.375,19.322007728980065
69,2018-08-18,80.45833333333333,1870.3333333333333,0.0,80.45833333333333,24.470173914334936
69,2018-08-19,86.58333333333333,2258.3333333333335,0.0,86.58333333333333,21.808776137761377
69,2018-08-20,82.75,2221.0,0.0,82.75,21.193587723247788
69,2018-08-21,71.16666666666667,1984.0,0.0,71.16666666666667,20.404219870071685
69,2018-08-22,69.875,1793.3333333333333,0.0,69.875,22.163882434944238
69,2018-08-23,74.75,2208.3333333333335,0.0,74.75,19.254471698113207
69,2018-08-24,74.58333333333333,2011.0,0.0,74.58333333333333,21.096711144262116
69,2018-08-25,73.79166666666667,1622.3333333333333,0.0,73.79166666666667,25.873326313266215
69,2018-08-26,73.875,1879.3333333333333,0.0,73.875,22.360356065980845
69,2018-08-27,77.125,2130.3333333333335,0.0,77.125,20.593617978407135
69,2018-08-28,74.625,2118.0,0.0,74.625,20.042109301227576
69,2018-08-29,76.54166666666667,1962.6666666666667,0.0,76.54166666666666,22.183823737545293
69,2018-08-30,80.41666666666667,2175.3333333333335,0.0,80.41666666666667,21.028354530595564
69,2018-08-31,69.875,1916.0,0.0,69.875,20.74490040013918
69,2018-09-01,71.625,2248.3333333333335,0.0,71.625,18.1212842846553
69,2018-09-02,73.08333333333333,1739.6666666666667,0.0,73.08333333333333,23.896667624704605
69,2018-09-03,67.04166666666667,1667.0,0.0,67.04166666666667,22.876745484236487
69,2018-09-04,80.70833333333333,1814.0,0.0,80.70833333333334,25.308484166360408
69,2018-09-05,79.16666666666667,2147.3333333333335,0.0,79.16666666666666,20.971424505847047
69,2018-09-06,74.29166666666667,2131.3333333333335,0.0,74.29166666666667,19.82776496194349
69,2018-09-07,76.83333333333333,2008.3333333333333,0.0,76.83333333333333,21.762005532503455
69,2018-09-08,72.83333333333333,1927.0,0.0,72.83333333333334,21.499754944357953
69,2018-09-09,68.83333333333333,2059.6666666666665,0.0,68.83333333333333,19.010209311107516
69,2018-09-10,63.75,1805.0,0.0,63.74999999999999,20.090373961218834
69,2018-09-11,71.66666666666667,1721.6666666666667,0.0,71.66666666666667,23.678444659567603
69,2018-09-12,82.58333333333333,2318.0,0.0,82.58333333333333,20.26581224235452
69,2018-09-13,79.75,2217.0,0.0,79.75,20.46209216659149
69,2018-09-14,74.29166666666667,1727.6666666666667,0.0,74.29166666666667,24.460491832272176
69,2018-09-15,75.16666666666667,2416.6666666666665,0.0,75.16666666666667,17.692678160919538
69,2018-09-16,75.66666666666667,2208.0,0.0,75.66666666666667,19.493533615136876
69,2018-09-17,75.5,2303.6666666666665,0.0,75.5,18.642851975112144
69,2018-09-18,74.29166666666667,1887.0,0.0,74.29166666666667,22.395112023788492
69,2018-09-19,78.16666666666667,2026.3333333333333,0.0,78.16666666666666,21.942986785107195
69,2018-09-20,75.83333333333333,2060.3333333333335,0.0,75.83333333333333,20.936674216685542
69,2018-09-21,75.75,1774.6666666666667,0.0,75.75,24.28012302779865
69,2018-09-22,72.0,1948.0,0.0,72.0,21.024640657084188
69,2018-09-23,80.41666666666667,1757.6666666666667,0.0,80.41666666666667,26.025230735191858
69,2018-09-24,81.29166666666667,1807.6666666666667,0.0,81.29166666666666,25.580717161472744
69,2018-09-25,83.29166666666667,1890.6666666666667,0.0,83.29166666666666,25.059455071697222
69,2018-09-26,80.20833333333333,2008.3333333333333,0.0,80.20833333333334,22.717928769017977
69,2018-09-27,70.70833333333333,1746.3333333333333,0.0,70.70833333333333,23.031832569828847
69,2018-09-28,72.125,2317.3333333333335,0.0,72.125,17.70444656214039
69,2018-09-29,70.29166666666667,2034.6666666666667,0.0,70.29166666666666,19.651495603975533
69,2018-09-30,72.375,1933.3333333333333,0.0,72.375,21.29447198275862
69,2018-10-01,72.95833333333333,1924.6666666666667,0.0,72.95833333333334,21.562763393372588
69,2018-10-02,76.5,2119.3333333333335,0.0,76.5,20.53275401069519
69,2018-10-03,78.0,2077.0,0.0,78.0,21.362060664419836
69,2018-10-04,75.08333333333333,1990.3333333333333,0.0,75.08333333333333,21.458668285602634
69,2018-10-05,76.08333333333333,1981.3333333333333,0.0,76.08333333333334,21.84323827949753
69,2018-10-06,81.25,2270.3333333333335,0.0,81.25,20.35723462046689
69,2018-10-07,85.125,2137.0,0.0,85.125,22.65883832475433
69,2018-10-08,86.91666666666667,2321.6666666666665,0.0,86.91666666666666,21.295519262981575
69,2018-10-09,86.91666666666667,2137.3333333333335,0.0,86.91666666666666,23.132141557496364
69,2018-10-10,84.29166666666667,1995.6666666666667,0.0,84.29166666666667,24.02601121875174
69,2018-10-11,83.125,2106.0,0.0,83.125,22.452170386198166
69,2018-10-12,74.95833333333333,2084.6666666666665,0.0,74.95833333333334,20.453533072167147
69,2018-10-13,69.83333333333333,1948.0,0.0,69.83333333333334,20.391954711384898
69,2018-10-14,79.70833333333333,2217.6666666666665,0.0,79.70833333333334,20.44525339445864
69,2018-10-15,81.95833333333333,2063.3333333333335,0.0,81.95833333333333,22.594813543349485
69,2018-10-16,77.45833333333333,1947.6666666666667,0.0,77.45833333333333,22.622393604883335
69,2018-10-17,79.75,2091.3333333333335,0.0,79.75,21.691644086707047
69,2018-10-18,78.25,1960.6666666666667,0.0,78.25,22.70207837470248
69,2018-10-19,76.20833333333333,2027.0,0.0,76.20833333333333,21.386206353121747
69,2018-10-20,78.54166666666667,2078.3333333333335,0.0,78.54166666666667,21.49660852713178
69,2018-10-21,76.29166666666667,1777.0,0.0,76.29166666666667,24.421633683486522
69,2018-10-22,82.70833333333333,1635.6666666666667,0.0,82.70833333333333,28.763352523605732
69,2018-10-23,80.08333333333333,1825.3333333333333,0.0,80.08333333333333,24.95657566350134
69,2018-10-24,79.125,2260.0,0.0,79.125,19.915459070796455
69,2018-10-25,77.91666666666667,2131.6666666666665,0.0,77.91666666666667,20.791992442011985
69,2018-10-26,72.625,2006.3333333333333,0.0,72.625,20.59055698621033
69,2018-10-27,72.54166666666667,1784.3333333333333,0.0,72.54166666666667,23.125790055420637
69,2018-10-28,77.375,2037.0,0.0,77.375,21.607009900180003
69,2018-10-29,80.54166666666667,2027.3333333333333,0.0,80.54166666666667,22.59854557163214
69,2018-10-30,78.04166666666667,2173.6666666666665,0.0,78.04166666666667,20.4229572407095
69,2018-10-31,79.91666666666667,2092.0,0.0,79.91666666666667,21.73004966008073
69,2018-11-01,82.91666666666667,2255.0,0.0,82.91666666666667,20.916081547179108
69,2018-11-02,81.04166666666667,1873.0,0.0,81.04166666666667,24.612494067746336
69,2018-11-03,82.0,2073.3333333333335,0.0,82.0,22.49726688102894
69,2018-11-04,81.25,2056.3333333333335,0.0,81.25,22.475786189009565
69,2018-11-05,74.91666666666667,1914.0,0.0,74.91666666666667,22.264941077441076
69,2018-11-06,85.08333333333333,2239.6666666666665,0.0,85.08333333333333,21.60957111673364
69,2018-11-07,82.75,2217.3333333333335,0.0,82.75,21.228634245339748
69,2018-11-08,73.29166666666667,2254.6666666666665,0.0,73.29166666666667,18.490867706485314
69,2018-11-09,80.33333333333333,2194.6666666666665,0.0,80.33333333333333,20.82151174564601
69,2018-11-10,78.5,1798.3333333333333,0.0,78.5,24.830444856348468
69,2018-11-11,77.95833333333333,1941.0,0.0,77.95833333333333,22.846624735245292
69,2018-11-12,76.20833333333333,2000.0,0.0,76.20833333333333,21.674920138888886
69,2018-11-13,83.79166666666667,2207.0,0.0,83.79166666666666,21.596507954488246
69,2018-11-14,76.25,2369.0,0.0,76.25,18.30879766427466
69,2018-11-15,58.583333333333336,1552.6666666666667,0.0,58.58333333333333,21.462528624588522
69,2018-11-16,75.83333333333333,2154.3333333333335,0.0,75.83333333333333,20.023144566506783
69,2018-11-17,79.95833333333333,2109.0,0.0,79.95833333333333,21.56612862862863
69,2018-11-18,75.875,2197.6666666666665,0.0,75.875,19.639115349613228
69,2018-11-19,74.58333333333333,2035.0,0.0,74.58333333333333,20.847904722904723
69,2018-11-20,76.54166666666667,2083.0,0.0,76.54166666666666,20.902281031631727
69,2018-11-21,77.79166666666667,2122.6666666666665,0.0,77.79166666666667,20.846651879187604
69,2018-11-22,79.58333333333333,2060.0,0.0,79.58333333333333,21.975559600862997
69,2018-11-23,71.25,1946.3333333333333,0.0,71.25,20.82345007706799
69,2018-11-24,64.83333333333333,1812.0,0.0,64.83333333333333,20.35284829531518
69,2018-11-25,69.33333333333333,1839.0,0.0,69.33333333333334,21.445954927194734
69,2018-11-26,75.29166666666667,2060.0,0.0,75.29166666666667,20.79049015641855
69,2018-11-27,79.75,2133.3333333333335,0.0,79.75,21.264589843750002
69,2018-11-28,73.70833333333333,1847.6666666666667,0.0,73.70833333333333,22.692273287630044
69,2018-11-29,74.79166666666667,1845.6666666666667,0.0,74.79166666666667,23.050745740774186
69,2018-11-30,77.125,1993.6666666666667,0.0,77.125,22.005318926600903
69,2018-12-01,77.66666666666667,2093.3333333333335,0.0,77.66666666666666,21.104803609341825
69,2018-12-02,91.5,2018.6666666666667,0.0,91.5,25.78347919418758
69,2018-12-03,76.41666666666667,2036.3333333333333,0.0,76.41666666666667,21.34638102253506
69,2018-12-04,80.29166666666667,2055.3333333333335,0.0,80.29166666666666,22.221493539842143
69,2018-12-05,81.875,2120.0,0.0,81.875,21.96850432389937
69,2018-12-06,79.91666666666667,1916.3333333333333,0.0,79.91666666666667,23.722002377225024
69,2018-12-07,80.625,2022.0,0.0,80.625,22.68159619188922
69,2018-12-08,75.66666666666667,1822.6666666666667,0.0,75.66666666666667,23.61469763472324
69,2018-12-09,71.75,1563.0,0.0,71.75,26.112470676050332
69,2018-12-10,66.20833333333333,1709.3333333333333,0.0,66.20833333333334,22.03286287701508
69,2018-12-11,73.875,1824.0,0.0,73.875,23.03868558114035
69,2018-12-12,76.83333333333333,2066.0,0.0,76.83333333333333,21.154579434226093
69,2018-12-13,47.875,1343.6666666666667,0.0,47.875,20.26759799057306
69,2018-12-14,42.916666666666664,1356.3333333333333,0.0,42.916666666666664,17.998842877037763
69,2018-12-15,46.958333333333336,1422.3333333333333,0.0,46.958333333333336,18.78003183345051
69,2018-12-16,78.04166666666667,1993.3333333333333,0.0,78.04166666666667,22.270585981047937
69,2018-12-17,83.08333333333333,2096.0,0.0,83.08333333333333,22.547981605173877
69,2018-12-18,82.54166666666667,1970.3333333333333,0.0,82.54166666666667,23.829699571420512
69,2018-12-19,76.375,1920.3333333333333,0.0,76.375,22.623492015275122
69,2018-12-20,76.625,1881.6666666666667,0.0,76.625,23.163961470327724
69,2018-12-21,81.20833333333333,2111.0,0.0,81.20833333333334,21.882523422285384
69,2018-12-22,82.83333333333333,1946.3333333333333,0.0,82.83333333333334,24.208782896614718
69,2018-12-23,83.875,1796.3333333333333,0.0,83.875,26.56015726479866
69,2018-12-24,74.125,1707.6666666666667,0.0,74.125,24.691452762053487
69,2018-12-25,78.70833333333333,1806.6666666666667,0.0,78.70833333333334,24.781507533825337
69,2018-12-26,86.83333333333333,1831.6666666666667,0.0,86.83333333333333,26.96653017895056
69,2018-12-27,78.79166666666667,2054.0,0.0,78.79166666666667,21.820509439575893
69,2018-12-28,81.33333333333333,1903.0,0.0,81.33333333333333,24.311671629590702
69,2018-12-29,83.66666666666667,1840.3333333333333,0.0,83.66666666666667,25.860743826601457
69,2018-12-30,79.75,2043.6666666666667,0.0,79.75,22.197581960528463
69,2018-12-31,69.70833333333333,1688.0,0.0,69.70833333333334,23.490772281463926
69,2019-01-01,79.83333333333333,2153.3333333333335,0.0,79.83333333333333,21.089099587203304
69,2019-01-02,73.66666666666667,1666.3333333333333,0.0,73.66666666666667,25.147462825898508
69,2019-01-03,77.54166666666667,1679.0,0.0,77.54166666666666,26.2705686255046
69,2019-01-04,73.75,2266.6666666666665,0.0,73.75,18.50799632352941
69,2019-01-05,68.70833333333333,1665.0,0.0,68.70833333333334,23.473627794461123
69,2019-01-06,68.75,1437.3333333333333,0.0,68.75,27.20822704081633
69,2019-01-07,68.20833333333333,2091.3333333333335,0.0,68.20833333333334,18.552362262246312
69,2019-01-08,73.08333333333333,1900.3333333333333,0.0,73.08333333333333,21.87628632403672
69,2019-01-09,73.04166666666667,1960.0,0.0,73.04166666666667,21.198232001133785
69,2019-01-10,78.79166666666667,2212.0,0.0,78.79166666666667,20.26190162246333
69,2019-01-11,72.83333333333333,1912.0,0.0,72.83333333333334,21.668424569967456
69,2019-01-12,71.25,1540.3333333333333,0.0,71.25,26.312080718459207
69,2019-01-13,65.08333333333333,978.3333333333334,0.0,65.08333333333334,37.84146791595684
69,2019-01-14,63.375,1518.0,0.0,63.375,23.74822957839262
69,2019-01-15,63.541666666666664,1812.0,0.0,63.541666666666664,19.947360957812116
69,2019-01-16,65.375,1357.3333333333333,0.0,65.375,27.39745518172888
69,2019-01-17,64.29166666666667,1537.6666666666667,0.0,64.29166666666667,23.783596177469473
69,2019-01-18,64.29166666666667,1840.3333333333333,0.0,64.29166666666667,19.872075559983095
69,2019-01-19,68.0,2046.6666666666667,0.0,68.0,18.899348534201955
69,2019-01-20,70.0,1470.3333333333333,0.0,70.0,27.081160734527316
69,2019-01-21,59.375,1521.6666666666667,0.0,59.375,22.195714676889374
69,2019-01-22,46.333333333333336,1225.6666666666667,0.0,46.33333333333333,21.503354183664218
69,2019-01-23,38.291666666666664,1519.0,0.0,38.29166666666667,14.339418294199401
69,2019-01-24,50.916666666666664,1005.3333333333334,0.0,50.916666666666664,28.80944683908046
69,2019-01-25,49.916666666666664,804.6666666666666,0.0,49.916666666666664,35.286989091411215
69,2019-01-26,60.625,0.0,0.0,60.62499999999999,0.0
69,2019-01-27,61.125,0.0,0.0,61.12499999999999,0.0
69,2019-01-28,61.291666666666664,341.3333333333333,0.0,61.291666666666664,102.14280192057292
69,2019-01-29,62.75,341.3333333333333,0.0,62.74999999999999,104.57312011718751
69,2019-01-30,60.833333333333336,341.3333333333333,0.0,60.83333333333333,101.37898763020834
69,2019-01-31,60.125,0.0,0.0,60.12499999999999,0.0
69,2019-02-01,54.458333333333336,0.0,0.0,54.45833333333333,0.0
69,2019-02-02,53.583333333333336,341.3333333333333,0.0,53.583333333333336,89.29683430989583
69,2019-02-03,53.25,10.666666666666666,0.0,53.25,2839.72265625
69,2019-02-04,60.208333333333336,0.0,0.0,60.20833333333333,0.0
69,2019-02-05,64.70833333333333,10.666666666666666,0.0,64.70833333333333,3450.7740885416665
69,2019-02-06,69.75,0.0,0.0,69.75,0.0
69,2019-02-07,72.25,170.66666666666666,0.0,72.25,240.809814453125
69,2019-02-08,73.08333333333333,0.0,0.0,73.08333333333333,0.0
69,2019-02-09,73.625,0.0,0.0,73.625,0.0
69,2019-02-10,77.79166666666667,0.0,0.0,77.79166666666667,0.0
69,2019-02-11,79.29166666666667,96.0,0.0,79.29166666666667,469.83065682870364
69,2019-02-12,81.75,0.0,0.0,81.75,0.0
69,2019-02-13,77.25,0.0,0.0,77.25,0.0
69,2019-02-14,71.91666666666667,0.0,0.0,71.91666666666666,0.0
69,2019-02-15,73.125,0.0,0.0,73.125,0.0
69,2019-02-16,75.0,0.0,0.0,75.0,0.0
69,2019-02-17,75.41666666666667,0.0,0.0,75.41666666666667,0.0
69,2019-02-18,73.54166666666667,10.666666666666666,0.0,73.54166666666667,3921.839192708333
69,2019-02-19,71.08333333333333,0.0,0.0,71.08333333333333,0.0
69,2019-02-20,70.66666666666667,0.0,0.0,70.66666666666667,0.0
69,2019-02-21,69.83333333333333,0.0,0.0,69.83333333333334,0.0
69,2019-02-22,68.25,0.0,0.0,68.25,0.0
69,2019-02-23,73.54166666666667,0.0,0.0,73.54166666666667,0.0
69,2019-02-24,78.25,426.6666666666667,0.0,78.25,104.32314453125
69,2019-02-25,75.16666666666667,341.3333333333333,0.0,75.16666666666667,125.26554361979167
69,2019-02-26,70.875,0.0,0.0,70.875,0.0
69,2019-02-27,76.5,0.0,0.0,76.5,0.0
69,2019-02-28,68.75,0.0,0.0,68.75,0.0
69,2019-03-01,65.875,0.0,0.0,65.875,0.0
69,2019-03-02,67.41666666666667,0.0,0.0,67.41666666666667,0.0
69,2019-03-03,71.5,0.0,0.0,71.5,0.0
69,2019-03-04,73.08333333333333,426.6666666666667,0.0,73.08333333333333,97.43492838541667
69,2019-03-05,72.04166666666667,0.0,0.0,72.04166666666667,0.0
69,2019-03-06,72.45833333333333,170.66666666666666,0.0,72.45833333333334,241.50419108072913
69,2019-03-07,70.54166666666667,0.0,0.0,70.54166666666667,0.0
69,2019-03-08,71.0,213.33333333333334,0.0,71.0,189.31484375
69,2019-03-09,69.875,341.3333333333333,0.0,69.875,116.44696044921874
69,2019-03-10,71.04166666666667,0.0,0.0,71.04166666666667,0.0
69,2019-03-11,73.625,0.0,0.0,73.625,0.0
69,2019-03-12,73.04166666666667,0.0,0.0,73.04166666666667,0.0
69,2019-03-13,75.375,853.3333333333334,0.0,75.375,50.24509277343749
69,2019-03-14,74.20833333333333,0.0,0.0,74.20833333333333,0.0
69,2019-03-15,79.33333333333333,10.666666666666666,0.0,79.33333333333333,4230.697916666666
69,2019-03-16,77.95833333333333,0.0,0.0,77.95833333333333,0.0
69,2019-03-17,79.33333333333333,0.0,0.0,79.33333333333333,0.0
69,2019-03-18,78.0,512.0,0.0,78.0,86.658203125
69,2019-03-19,76.125,0.0,0.0,76.125,0.0
69,2019-03-20,73.79166666666667,170.66666666666666,0.0,73.79166666666667,245.94820149739584
69,2019-03-21,64.41666666666667,0.0,0.0,64.41666666666667,0.0
69,2019-03-22,68.29166666666667,170.66666666666666,0.0,68.29166666666666,227.61665852864584
69,2019-03-23,74.625,10.666666666666666,0.0,74.625,3979.611328125
69,2019-03-24,73.41666666666667,341.3333333333333,0.0,73.41666666666666,122.34916178385416
69,2019-03-25,72.70833333333333,0.0,0.0,72.70833333333333,0.0
69,2019-03-26,74.54166666666667,0.0,0.0,74.54166666666666,0.0
69,2019-03-27,74.08333333333333,42.666666666666664,0.0,74.08333333333333,987.6813151041666
69,2019-03-28,75.79166666666667,0.0,0.0,75.79166666666667,0.0
69,2019-03-29,74.91666666666667,0.0,0.0,74.91666666666667,0.0
69,2019-03-30,74.66666666666667,0.0,0.0,74.66666666666667,0.0
69,2019-03-31,73.83333333333333,0.0,0.0,73.83333333333333,0.0
69,2019-04-01,74.66666666666667,85.33333333333333,0.0,74.66666666666667,497.7291666666667
69,2019-04-02,74.95833333333333,0.0,0.0,74.95833333333334,0.0
69,2019-04-03,73.125,0.0,0.0,73.125,0.0
69,2019-04-04,71.95833333333333,0.0,0.0,71.95833333333333,0.0
69,2019-04-05,73.04166666666667,0.0,0.0,73.04166666666667,0.0
69,2019-04-06,63.333333333333336,0.0,0.0,63.33333333333333,0.0
69,2019-04-07,72.0,85.33333333333333,0.0,72.0,479.953125
69,2019-04-08,68.625,0.0,0.0,68.625,0.0
69,2019-04-09,71.41666666666667,0.0,0.0,71.41666666666666,0.0
69,2019-04-10,71.66666666666667,0.0,0.0,71.66666666666667,0.0
69,2019-04-11,68.20833333333333,0.0,0.0,68.20833333333334,0.0
69,2019-04-12,67.875,170.66666666666666,0.0,67.875,226.2279052734375
69,2019-04-13,69.16666666666667,601.6666666666666,0.0,69.16666666666667,65.39219759926131
69,2019-04-14,74.5,1634.0,0.0,74.5,25.93517951856385
69,2019-04-15,73.0,1914.0,0.0,73.0,21.695315221177292
69,2019-04-16,74.0,1998.3333333333333,0.0,74.0,21.06438698915763
69,2019-04-17,71.75,1891.3333333333333,0.0,71.75,21.579375220303135
69,2019-04-18,76.25,2255.6666666666665,0.0,76.25,19.228701788089257
69,2019-04-19,77.875,2229.3333333333335,0.0,77.875,19.870467628588518
69,2019-04-20,79.83333333333333,2126.3333333333335,0.0,79.83333333333333,21.35688718189894
69,2019-04-21,63.833333333333336,1924.3333333333333,0.0,63.83333333333333,18.869146601997805
69,2019-04-22,68.33333333333333,1635.0,0.0,68.33333333333333,23.773870200475706
69,2019-04-23,65.04166666666667,1678.0,0.0,65.04166666666666,22.04878906767315
69,2019-04-24,80.41666666666667,2304.0,0.0,80.41666666666667,19.85402801890432
69,2019-04-25,80.83333333333333,2085.6666666666665,0.0,80.83333333333333,22.04604176655479
69,2019-04-26,79.70833333333333,2316.6666666666665,0.0,79.70833333333334,19.571549760191846
69,2019-04-27,82.29166666666667,2407.3333333333335,0.0,82.29166666666666,19.444853110864948
69,2019-04-28,78.08333333333333,2035.6666666666667,0.0,78.08333333333334,21.819094208831395
69,2019-04-29,77.70833333333333,2094.0,0.0,77.70833333333333,21.109403189005622
69,2019-04-30,77.91666666666667,2140.6666666666665,0.0,77.91666666666667,20.704576715457282
69,2019-05-01,79.04166666666667,2305.3333333333335,0.0,79.04166666666667,19.50326838731444
69,2019-05-02,76.83333333333333,2307.6666666666665,0.0,76.83333333333333,18.939200250373148
69,2019-05-03,81.20833333333333,2369.0,0.0,81.20833333333334,19.499369752825853
69,2019-05-04,78.33333333333333,2179.3333333333335,0.0,78.33333333333333,20.445982461507086
69,2019-05-05,80.375,2293.3333333333335,0.0,80.375,19.93603742732558
69,2019-05-06,77.83333333333333,2291.0,0.0,77.83333333333333,19.325270381686792
69,2019-05-07,75.58333333333333,1920.6666666666667,0.0,75.58333333333334,22.385102105750317
69,2019-05-08,78.75,2073.3333333333335,0.0,78.75,21.60560691318328
69,2019-05-09,77.79166666666667,1955.6666666666667,0.0,77.79166666666667,22.62680742571445
69,2019-05-10,71.16666666666667,1868.6666666666667,0.0,71.16666666666667,21.663559876322985
69,2019-05-11,65.91666666666667,1982.3333333333333,0.0,65.91666666666667,18.91488005156662
69,2019-05-12,74.5,1880.6666666666667,0.0,74.5,22.533543069833392
69,2019-05-13,75.54166666666667,1983.6666666666667,0.0,75.54166666666666,21.662217134375172
69,2019-05-14,76.33333333333333,2246.3333333333335,0.0,76.33333333333333,19.3296977790968
69,2019-05-15,80.0,2083.3333333333335,0.0,80.0,21.843200000000003
69,2019-05-16,78.91666666666667,2433.6666666666665,0.0,78.91666666666667,18.445595352234857
69,2019-05-17,76.29166666666667,1865.3333333333333,0.0,76.29166666666667,23.26514102335001
69,2019-05-18,73.83333333333333,1981.3333333333333,0.0,73.83333333333333,21.19727175863616
69,2019-05-19,68.375,2231.3333333333335,0.0,68.375,17.43082424559307
69,2019-05-20,67.41666666666667,1814.6666666666667,0.0,67.41666666666667,21.13272256918932
69,2019-05-21,69.16666666666667,1810.0,0.0,69.16666666666667,21.7371853898097
69,2019-05-22,72.20833333333333,2078.3333333333335,0.0,72.20833333333333,19.763195001336538
69,2019-05-23,63.541666666666664,2094.0,0.0,63.541666666666664,17.26104014114401
69,2019-05-24,62.083333333333336,1804.3333333333333,0.0,62.083333333333336,19.572364369727204
69,2019-05-25,78.16666666666667,2048.0,0.0,78.16666666666666,21.71084255642361
69,2019-05-26,78.16666666666667,2055.3333333333335,0.0,78.16666666666666,21.633379284246946
69,2019-05-27,76.70833333333333,2351.0,0.0,76.70833333333333,18.559871095042297
69,2019-05-28,81.20833333333333,1974.0,0.0,81.20833333333334,23.401219323426773
69,2019-05-29,75.95833333333333,2128.3333333333335,0.0,75.95833333333334,20.301158313756197
69,2019-05-30,74.20833333333333,2224.3333333333335,0.0,74.20833333333333,18.977449547929467
69,2019-05-31,75.25,1819.0,0.0,75.25,23.53200018325087
69,2019-06-01,74.33333333333333,2142.0,0.0,74.33333333333333,19.740092333229587
69,2019-06-02,73.625,2072.0,0.0,73.625,20.21252614221364
69,2019-06-03,72.04166666666667,1811.0,0.0,72.04166666666667,22.628217221915452
69,2019-06-04,74.41666666666667,2165.6666666666665,0.0,74.41666666666666,19.546258529577752
69,2019-06-05,76.70833333333333,1790.0,0.0,76.70833333333333,24.37667985723153
69,2019-06-06,67.20833333333333,2019.6666666666667,0.0,67.20833333333334,18.929034631677393
69,2019-06-07,74.83333333333333,1966.6666666666667,0.0,74.83333333333333,21.644590395480222
69,2019-06-08,73.375,2008.3333333333333,0.0,73.375,20.782479253112033
69,2019-06-09,72.41666666666667,2078.6666666666665,0.0,72.41666666666666,19.817036829163996
69,2019-06-10,72.625,2193.6666666666665,0.0,72.625,18.83217786050752
69,2019-06-11,33.041666666666664,1018.0,0.0,33.04166666666667,18.462869733682606
69,2019-06-12,35.75,1096.6666666666667,0.0,35.75,18.543275075987843
69,2019-06-13,67.0,1892.3333333333333,0.0,67.0,20.14012682754976
69,2019-06-14,66.33333333333333,2043.3333333333333,0.0,66.33333333333333,18.46620445894508
69,2019-06-15,44.791666666666664,1354.3333333333333,0.0,44.79166666666667,18.812940971367627
69,2019-06-16,58.625,1876.6666666666667,0.0,58.62500000000001,17.76972690941385
69,2019-06-17,59.375,1802.6666666666667,0.0,59.375,18.735842732988168
69,2019-06-18,59.208333333333336,1575.3333333333333,0.0,59.20833333333333,21.37939501340104
69,2019-06-19,45.75,1337.3333333333333,0.0,45.75,19.459714606181457
69,2019-06-20,15.291666666666666,598.3333333333334,0.0,15.291666666666668,14.537732126276692
69,2019-06-21,29.875,956.3333333333334,0.0,29.875,17.769845765074937
69,2019-06-22,29.75,937.0,0.0,29.75,18.060610103166134
69,2019-06-23,29.875,981.0,0.0,29.875,17.323033469249065
69,2019-06-24,29.708333333333332,837.6666666666666,0.0,29.708333333333332,20.17400351505505
69,2019-06-25,29.875,1025.0,0.0,29.875,16.579410569105686
69,2019-06-26,29.666666666666668,923.3333333333334,0.0,29.666666666666668,18.2765944645006
69,2019-06-27,29.875,1143.0,0.0,29.875,14.867800379119272
69,2019-06-28,29.666666666666668,1185.3333333333333,0.0,29.666666666666668,14.236829771278591
69,2019-06-29,26.875,1117.0,0.0,26.875,13.686119814980602
69,2019-06-30,29.916666666666668,1021.6666666666666,0.0,29.916666666666668,16.65670201196302
69,2019-07-01,29.875,1084.3333333333333,0.0,29.875,15.672206424838608
69,2019-07-02,29.875,1078.0,0.0,29.875,15.764281849103275
69,2019-07-03,29.916666666666668,940.6666666666666,0.0,29.916666666666668,18.090996338294353
69,2019-07-04,29.875,1041.3333333333333,0.0,29.875,16.319362195902688
69,2019-07-05,22.333333333333332,918.3333333333334,0.0,22.333333333333332,13.833696309739866
69,2019-07-06,7.125,273.6666666666667,0.0,7.124999999999999,14.809759439707673
69,2019-07-07,29.916666666666668,977.3333333333334,0.0,29.916666666666668,17.41227546612096
69,2019-07-08,29.916666666666668,1028.6666666666667,0.0,29.916666666666668,16.54335439619788
69,2019-07-09,29.666666666666668,974.6666666666666,0.0,29.666666666666668,17.3140104879161
69,2019-07-10,29.875,1123.6666666666667,0.0,29.875,15.123609463067336
69,2019-07-11,29.916666666666668,901.6666666666666,0.0,29.916666666666668,18.87349044978435
69,2019-07-12,20.708333333333332,552.0,0.0,20.708333333333336,21.339837459742352
69,2019-07-13,0.0,10.666666666666666,0.0,0.0,0.0
69,2019-07-14,0.0,0.0,0.0,0.0,0.0
69,2019-07-15,16.083333333333332,456.6666666666667,0.0,16.083333333333332,20.033728710462285
69,2019-07-16,40.25,698.0,0.0,40.25,32.801635625596944
69,2019-07-17,39.916666666666664,1176.0,0.0,39.916666666666664,19.307764077853363
69,2019-07-18,40.25,1025.0,0.0,40.25,22.337113821138207
69,2019-07-19,41.875,1550.6666666666667,0.0,41.875,15.361067820292346
69,2019-07-20,21.666666666666668,648.0,0.0,21.666666666666668,19.019633058984915
69,2019-07-21,30.75,978.0,0.0,30.75,17.885097137014316
69,2019-07-22,13.125,416.6666666666667,0.0,13.125,17.91825
69,2019-07-23,5.34375,162.0,0.0,5.34375,18.763599537037038
69,2019-07-24,51.458333333333336,1250.6666666666667,0.0,51.45833333333333,23.404489827647478
69,2019-07-25,60.614583333333336,1292.3333333333333,0.0,60.614583333333336,26.680109996990804
69,2019-07-26,62.302083333333336,1329.6666666666667,0.0,62.302083333333336,26.65292183713545
69,2019-07-27,66.08333333333333,1323.0,0.0,66.08333333333334,28.41300285546317
69,2019-07-28,64.26041666666667,1708.0,0.0,64.26041666666666,21.401327291504032
69,2019-07-29,62.84375,1723.6666666666667,0.0,62.84375,20.739288217946235
69,2019-07-30,58.416666666666664,1668.3333333333333,0.0,58.416666666666664,19.91769064269064
69,2019-07-31,65.40625,1671.0,0.0,65.40625,22.265263440055854
69,2019-08-01,64.05208333333333,1579.0,0.0,64.05208333333333,23.074705553796356
69,2019-08-02,59.760416666666664,1620.0,0.0,59.76041666666667,20.98377593449931
69,2019-08-03,64.13541666666667,1849.3333333333333,0.0,64.13541666666667,19.72730507239846
69,2019-08-04,65.63541666666667,2024.6666666666667,0.0,65.63541666666667,18.440375130336953
69,2019-08-05,65.60416666666667,1923.3333333333333,0.0,65.60416666666666,19.40268811380705
69,2019-08-06,62.354166666666664,1763.6666666666667,0.0,62.354166666666664,20.11101595476595
69,2019-08-07,66.10416666666667,1738.0,0.0,66.10416666666666,21.63535872970208
69,2019-08-08,67.04166666666667,1857.6666666666667,0.0,67.04166666666667,20.528728542376935
69,2019-08-09,66.13541666666667,1848.0,0.0,66.13541666666667,20.35715882786195
69,2019-08-10,64.39583333333333,1981.3333333333333,0.0,64.39583333333333,18.487801073912067
69,2019-08-11,64.76041666666667,2220.0,0.0,64.76041666666667,16.593641297547546
69,2019-08-12,62.885416666666664,2114.0,0.0,62.88541666666667,16.921154768474718
69,2019-08-13,65.72916666666667,1924.6666666666667,0.0,65.72916666666667,19.4261903215564
69,2019-08-14,63.833333333333336,2230.6666666666665,0.0,63.83333333333333,16.277881550109583
69,2019-08-15,66.88541666666667,2316.3333333333335,0.0,66.88541666666666,16.425379700916203
69,2019-08-16,65.3125,1829.3333333333333,0.0,65.3125,20.308998041180757
69,2019-08-17,64.64583333333333,968.3333333333334,0.0,64.64583333333334,37.97525458978772
69,2019-08-18,67.55208333333333,2403.3333333333335,0.0,67.55208333333333,15.988575618354137
69,2019-08-19,67.30208333333333,2260.3333333333335,0.0,67.30208333333333,16.937178175539497
69,2019-08-20,65.38541666666667,2271.0,0.0,65.38541666666666,16.3775449202505
69,2019-08-21,66.59375,2203.0,0.0,66.59375,17.195072533666213
69,2019-08-22,65.38541666666667,2232.6666666666665,0.0,65.38541666666666,16.65873597218075
69,2019-08-23,62.34375,2024.3333333333333,0.0,62.34375,17.51846029557056
69,2019-08-24,62.770833333333336,2004.6666666666667,0.0,62.77083333333333,17.811510988249637
69,2019-08-25,62.229166666666664,2139.6666666666665,0.0,62.22916666666667,16.543709754894326
69,2019-08-26,60.677083333333336,2018.6666666666667,0.0,60.677083333333336,17.097992521191106
69,2019-08-27,64.875,2099.6666666666665,0.0,64.875,17.575676694713447
69,2019-08-28,53.09375,1675.0,0.0,53.09374999999999,18.030743159203976
69,2019-08-29,35.895833333333336,1165.0,0.0,35.895833333333336,17.5268210538865
69,2019-08-30,59.46875,2069.6666666666665,0.0,59.46875,16.344567865195682
69,2019-08-31,60.0625,1893.0,0.0,60.0625,18.048363488290192
69,2019-09-01,61.270833333333336,1926.0,0.0,61.27083333333333,18.095998110649592
69,2019-09-02,63.21875,2332.0,0.0,63.21875,15.420639919239568
69,2019-09-03,62.135416666666664,1991.6666666666667,0.0,62.135416666666664,17.746290969316593
69,2019-09-04,61.96875,1708.3333333333333,0.0,61.96874999999999,20.63408231707317
69,2019-09-05,62.645833333333336,1928.3333333333333,0.0,62.645833333333336,18.47970865744742
69,2019-09-06,63.510416666666664,1919.6666666666667,0.0,63.51041666666667,18.819330793829945
69,2019-09-07,60.989583333333336,1826.3333333333333,0.0,60.98958333333333,18.995934286974506
69,2019-09-08,63.739583333333336,2295.3333333333335,0.0,63.739583333333336,15.796049805160228
69,2019-09-09,64.17708333333333,1721.0,0.0,64.17708333333333,21.212123321389374
69,2019-09-10,63.833333333333336,1798.3333333333333,0.0,63.83333333333333,20.1912109978375
69,2019-09-11,54.864583333333336,1707.6666666666667,0.0,54.864583333333336,18.275700069945998
69,2019-09-12,64.08333333333333,1989.3333333333333,0.0,64.08333333333334,18.32409657059875
69,2019-09-13,64.30208333333333,1988.3333333333333,0.0,64.30208333333334,18.39589358060911
69,2019-09-14,64.39583333333333,1793.6666666666667,0.0,64.39583333333333,20.422131496623923
69,2019-09-15,64.70833333333333,2026.6666666666667,0.0,64.70833333333333,18.161968887061402
69,2019-09-16,63.010416666666664,1983.3333333333333,0.0,63.01041666666667,18.071811099439774
69,2019-09-17,63.625,1821.0,0.0,63.625,19.874805509793156
69,2019-09-18,62.6875,2020.3333333333333,0.0,62.68749999999999,17.649928848374856
69,2019-09-19,62.177083333333336,1990.6666666666667,0.0,62.177083333333336,17.767111973933915
69,2019-09-20,61.427083333333336,2087.3333333333335,0.0,61.42708333333333,16.739910205738315
69,2019-09-21,62.645833333333336,2140.3333333333335,0.0,62.645833333333336,16.649293658827805
69,2019-09-22,63.166666666666664,1916.0,0.0,63.16666666666667,18.753290999768033
69,2019-09-23,61.333333333333336,1809.6666666666667,0.0,61.33333333333333,19.278934119236197
