ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
69,2019-09-24,65.54166666666667,2398.0,0.0,65.54166666666667,15.54724133537207
69,2019-09-25,66.96875,2228.3333333333335,0.0,66.96875,17.095313668661184
69,2019-09-26,67.0,2257.3333333333335,0.0,67.0,16.883564678086234
69,2019-09-27,64.65625,2074.6666666666665,0.0,64.65625,17.727488853631105
69,2019-09-28,68.05208333333333,2236.0,0.0,68.05208333333333,17.3122957973067
69,2019-09-29,68.53125,2174.0,0.0,68.53125,17.931398056577738
69,2019-09-30,67.70833333333333,2234.0,0.0,67.70833333333334,17.240267208793394
69,2019-10-01,67.69791666666667,2174.3333333333335,0.0,67.69791666666667,17.710638477949818
69,2019-10-02,69.54166666666667,2274.3333333333335,0.0,69.54166666666667,17.39306084811178
69,2019-10-03,66.6875,2063.3333333333335,0.0,66.6875,18.384849555735055
69,2019-10-04,66.40625,2057.6666666666665,0.0,66.40625,18.357729730277015
69,2019-10-05,64.53125,2033.6666666666667,0.0,64.53125,18.049922656121947
69,2019-10-06,66.75,2096.6666666666665,0.0,66.75,18.109519077901428
69,2019-10-07,67.64583333333333,2227.3333333333335,0.0,67.64583333333334,17.275907600019952
69,2019-10-08,63.260416666666664,1985.0,0.0,63.260416666666664,18.128278932269797
69,2019-10-09,63.65625,2073.0,0.0,63.65625,17.467340508924263
69,2019-10-10,64.97916666666667,2049.3333333333335,0.0,64.97916666666667,18.036263486770764
69,2019-10-11,62.947916666666664,1961.6666666666667,0.0,62.94791666666667,18.253291383460773
69,2019-10-12,62.020833333333336,1963.3333333333333,0.0,62.020833333333336,17.969193902093945
69,2019-10-13,65.94791666666667,2051.0,0.0,65.94791666666666,18.290284380248117
69,2019-10-14,67.05208333333333,1898.6666666666667,0.0,67.05208333333333,20.088549896125937
69,2019-10-15,65.83333333333333,2425.3333333333335,0.0,65.83333333333333,15.440432013927069
69,2019-10-16,16.291666666666668,530.3333333333334,0.0,16.291666666666664,17.47437408338571
69,2019-10-17,0.0,85.33333333333333,0.0,0.0,0.0
69,2019-10-18,0.0,0.0,0.0,0.0,0.0
69,2019-10-19,0.0,0.0,0.0,0.0,0.0
69,2019-10-20,0.0,0.0,0.0,0.0,0.0
69,2019-10-21,0.0,0.0,0.0,0.0,0.0
69,2019-10-22,0.0,0.0,0.0,0.0,0.0
69,2019-10-23,11.291666666666666,374.6666666666667,0.0,11.291666666666666,17.143442319098458
69,2019-10-24,54.125,1635.3333333333333,0.0,54.125,18.826806461475744
69,2019-10-25,63.53125,1942.0,0.0,63.53124999999999,18.60900757380707
69,2019-10-26,64.05208333333333,1883.6666666666667,0.0,64.05208333333333,19.342573032796555
69,2019-10-27,63.802083333333336,1928.3333333333333,0.0,63.802083333333336,18.820787417170845
69,2019-10-28,69.5625,2034.3333333333333,0.0,69.5625,19.4508284859905
69,2019-10-29,68.70833333333333,2098.0,0.0,68.70833333333334,18.62897534689122
69,2019-10-30,69.36458333333333,2125.3333333333335,0.0,69.36458333333333,18.56503473311376
69,2019-10-31,71.25,2357.6666666666665,0.0,71.25,17.190460200763464
69,2019-11-01,69.125,2059.0,0.0,69.125,19.096942285899303
69,2019-11-02,70.5,2048.3333333333335,0.0,70.5,19.578234336859232
69,2019-11-03,70.30208333333333,2171.3333333333335,0.0,70.30208333333333,18.417332700081875
69,2019-11-04,73.51041666666667,2116.6666666666665,0.0,73.51041666666667,19.755200951443566
69,2019-11-05,74.66666666666667,2194.6666666666665,0.0,74.66666666666667,19.352774402592143
69,2019-11-06,76.02083333333333,2184.6666666666665,0.0,76.02083333333334,19.79395057725562
69,2019-11-07,78.79166666666667,2288.3333333333335,0.0,78.79166666666667,19.58601298858946
69,2019-11-08,78.65625,2319.3333333333335,0.0,78.65625,19.291016186404136
69,2019-11-09,75.58333333333333,2173.0,0.0,75.58333333333334,19.78569693715805
69,2019-11-10,71.01041666666667,2361.6666666666665,0.0,71.01041666666667,17.103638114561278
69,2019-11-11,71.89583333333333,2125.0,0.0,71.89583333333334,19.245527777777777
69,2019-11-12,68.66666666666667,1894.3333333333333,0.0,68.66666666666667,20.6193325121708
69,2019-11-13,67.79166666666667,2014.3333333333333,0.0,67.79166666666666,19.143882039825698
69,2019-11-14,63.239583333333336,1912.3333333333333,0.0,63.239583333333336,18.810937590784967
69,2019-11-15,60.75,1834.6666666666667,0.0,60.75000000000001,18.83536973110465
69,2019-11-16,63.302083333333336,2064.6666666666665,0.0,63.302083333333336,17.440265613227858
69,2019-11-17,67.94791666666667,1790.3333333333333,0.0,67.94791666666666,21.58873948830137
69,2019-11-18,65.82291666666667,1915.6666666666667,0.0,65.82291666666666,19.545294465228235
69,2019-11-19,67.22916666666667,1855.6666666666667,0.0,67.22916666666666,20.608329965271544
69,2019-11-20,63.291666666666664,1851.0,0.0,63.29166666666667,19.450248364247553
69,2019-11-21,71.66666666666667,2124.3333333333335,0.0,71.66666666666667,19.19020346252419
69,2019-11-22,74.0625,2131.0,0.0,74.0625,19.769694392304086
69,2019-11-23,71.47916666666667,2008.3333333333333,0.0,71.47916666666667,20.245510027662515
69,2019-11-24,74.55208333333333,2148.0,0.0,74.55208333333333,19.74288178279537
69,2019-11-25,71.625,1793.6666666666667,0.0,71.625,22.714748652666792
69,2019-11-26,77.10416666666667,1966.3333333333333,0.0,77.10416666666666,22.305180609707858
69,2019-11-27,77.32291666666667,2194.3333333333335,0.0,77.32291666666666,20.044289426046888
69,2019-11-28,69.01041666666667,2033.6666666666667,0.0,69.01041666666666,19.302782501502485
69,2019-11-29,69.54166666666667,2140.3333333333335,0.0,69.54166666666667,18.481989435705756
69,2019-11-30,73.8125,1966.3333333333333,0.0,73.8125,21.35294647397864
69,2019-12-01,81.55208333333333,2081.3333333333335,0.0,81.55208333333334,22.2883776759022
69,2019-12-02,67.67708333333333,2057.0,0.0,67.67708333333333,18.7151098214768
69,2019-12-03,64.16666666666667,2228.6666666666665,0.0,64.16666666666667,16.37756755409313
69,2019-12-04,69.38541666666667,2102.3333333333335,0.0,69.38541666666667,18.773777317530786
69,2019-12-05,66.77083333333333,1825.6666666666667,0.0,66.77083333333333,20.804167807802322
69,2019-12-06,70.03125,2084.6666666666665,0.0,70.03125,19.109102674288454
69,2019-12-07,67.94791666666667,2320.3333333333335,0.0,67.94791666666666,16.657537680170474
69,2019-12-08,66.57291666666667,1953.3333333333333,0.0,66.57291666666667,19.38680585182025
69,2019-12-09,62.03125,1811.3333333333333,0.0,62.03125000000001,19.48036954821494
69,2019-12-10,63.510416666666664,1947.0,0.0,63.51041666666667,18.555132005079038
69,2019-12-11,58.5,1798.3333333333333,0.0,58.5,18.50421686746988
69,2019-12-12,61.927083333333336,2047.3333333333333,0.0,61.927083333333336,17.205888588136332
69,2019-12-13,64.80208333333333,1875.0,0.0,64.80208333333334,19.659512037037036
69,2019-12-14,68.01041666666667,1911.0,0.0,68.01041666666666,20.24416117942904
69,2019-12-15,62.25,1803.6666666666667,0.0,62.25000000000001,19.632161338015155
69,2019-12-16,71.08333333333333,1906.0,0.0,71.08333333333333,21.21435962457736
69,2019-12-17,63.875,1955.0,0.0,63.87500000000001,18.585283461210572
69,2019-12-18,64.65625,1836.6666666666667,0.0,64.65625,20.02466254537205
69,2019-12-19,65.0,1755.0,0.0,65.0,21.067901234567902
69,2019-12-20,57.166666666666664,1661.6666666666667,0.0,57.166666666666664,19.569692410565025
69,2019-12-21,55.520833333333336,1548.3333333333333,0.0,55.52083333333333,20.397481611051308
69,2019-12-22,49.5,1593.0,0.0,49.5,17.675612052730695
69,2019-12-23,52.197916666666664,1633.0,0.0,52.197916666666664,18.182434127713133
69,2019-12-24,47.822916666666664,1534.3333333333333,0.0,47.822916666666664,17.72969960714027
69,2019-12-25,66.80208333333333,1864.3333333333333,0.0,66.80208333333333,20.38221977620836
69,2019-12-26,66.42708333333333,1852.3333333333333,0.0,66.42708333333334,20.39910342061064
69,2019-12-27,64.75,1965.6666666666667,0.0,64.75,18.737642021366796
69,2019-12-28,64.95833333333333,1820.0,0.0,64.95833333333333,20.302453449328446
69,2019-12-29,71.82291666666667,1959.3333333333333,0.0,71.82291666666667,20.851617436486332
69,2019-12-30,67.55208333333333,2047.3333333333333,0.0,67.55208333333333,18.76874474248345
69,2019-12-31,72.52083333333333,1924.3333333333333,0.0,72.52083333333333,21.437173407818005
69,2020-01-01,69.15625,1815.6666666666667,0.0,69.15625,21.666080525977602
69,2020-01-02,71.86458333333333,2069.3333333333335,0.0,71.86458333333333,19.75465712924184
69,2020-01-03,69.40625,1728.0,0.0,69.40625,22.847562813464506
69,2020-01-04,72.78125,2015.3333333333333,0.0,72.78125,20.542706438140918
69,2020-01-05,75.61458333333333,2281.0,0.0,75.61458333333333,18.856683685274486
69,2020-01-06,79.0,2128.0,0.0,79.0,21.117402882205518
69,2020-01-07,74.5625,1767.6666666666667,0.0,74.5625,23.99413657363756
69,2020-01-08,74.46875,2080.0,0.0,74.46875,20.365532351762823
69,2020-01-09,79.42708333333333,2095.0,0.0,79.42708333333334,21.56600122646513
69,2020-01-10,76.23958333333333,2021.0,0.0,76.23958333333334,21.458493973005663
69,2020-01-11,78.45833333333333,1820.6666666666667,0.0,78.45833333333333,24.512842518003175
69,2020-01-12,82.44791666666667,2320.0,0.0,82.44791666666667,20.21513933788314
69,2020-01-13,78.36458333333333,1661.0,0.0,78.36458333333334,26.837078358084156
69,2020-01-14,80.23958333333333,2083.3333333333335,0.0,80.23958333333333,21.908615833333332
69,2020-01-15,79.98958333333333,1774.6666666666667,0.0,79.98958333333334,25.639035303969443
69,2020-01-16,80.10416666666667,2180.6666666666665,0.0,80.10416666666667,20.895408195760726
69,2020-01-17,73.53125,1755.6666666666667,0.0,73.53125,23.824013314030758
69,2020-01-18,72.85416666666667,2035.3333333333333,0.0,72.85416666666666,20.3612242739382
69,2020-01-19,68.89583333333333,1577.3333333333333,0.0,68.89583333333333,24.845887485911526
69,2020-01-20,62.53125,1818.3333333333333,0.0,62.53125000000001,19.561792506874426
69,2020-01-21,52.6875,1444.3333333333333,0.0,52.6875,20.750338968382184
69,2020-01-22,53.395833333333336,1705.0,0.0,53.39583333333333,17.81426971326165
69,2020-01-23,58.697916666666664,1374.0,0.0,58.69791666666667,24.30082357876435
69,2020-01-24,56.760416666666664,1703.6666666666667,0.0,56.76041666666667,18.95160458651275
69,2020-01-25,58.729166666666664,1596.6666666666667,0.0,58.729166666666664,20.92303192414753
69,2020-01-26,62.260416666666664,1412.6666666666667,0.0,62.260416666666664,25.07017485645745
69,2020-01-27,59.75,1561.0,0.0,59.75,21.773088831945334
69,2020-01-28,62.104166666666664,1525.6666666666667,0.0,62.10416666666667,23.15507109824485
69,2020-01-29,67.05208333333333,1800.6666666666667,0.0,67.05208333333333,21.18185490713316
69,2020-01-30,71.6875,1751.0,0.0,71.6875,23.28854345136113
69,2020-01-31,66.15625,1705.6666666666667,0.0,66.15625,22.062857264999025
69,2020-02-01,63.885416666666664,1685.0,0.0,63.885416666666664,21.566857278272337
69,2020-02-02,66.95833333333333,1762.0,0.0,66.95833333333333,21.616419945768698
69,2020-02-03,64.625,1961.0,0.0,64.625,18.74597356790753
69,2020-02-04,73.27083333333333,2120.6666666666665,0.0,73.27083333333333,19.65367448653463
69,2020-02-05,65.71875,1592.6666666666667,0.0,65.71875,23.471964603390543
69,2020-02-06,78.42708333333333,1868.0,0.0,78.42708333333334,23.882194451879606
69,2020-02-07,76.61458333333333,2169.0,0.0,76.61458333333333,20.092636615695916
69,2020-02-08,69.35416666666667,1743.0,0.0,69.35416666666666,22.633942516096127
69,2020-02-09,56.125,1680.6666666666667,0.0,56.125,18.995896965489884
69,2020-02-10,58.895833333333336,1574.6666666666667,0.0,58.895833333333336,21.27555876023144
69,2020-02-11,63.09375,1626.0,0.0,63.09375000000001,22.072465021525215
69,2020-02-12,68.4375,1858.3333333333333,0.0,68.4375,20.94862668161435
69,2020-02-13,65.5625,1982.6666666666667,0.0,65.5625,18.810088475117688
69,2020-02-14,70.67708333333333,1879.6666666666667,0.0,70.67708333333333,21.388622576402433
69,2020-02-15,81.04166666666667,1737.0,0.0,81.04166666666667,26.539551749504252
69,2020-02-16,88.25,2282.3333333333335,0.0,88.25,21.99483350372426
69,2020-02-17,81.95833333333333,1991.6666666666667,0.0,81.95833333333333,23.407848675034863
69,2020-02-18,87.69791666666667,1943.6666666666667,0.0,87.69791666666666,25.665665373292175
69,2020-02-19,87.33333333333333,2151.3333333333335,0.0,87.33333333333333,23.091777708914368
69,2020-02-20,12.489583333333334,319.0,0.0,12.489583333333334,22.271132662835253
69,2020-02-21,58.333333333333336,1492.0,0.0,58.333333333333336,22.23990914507
69,2020-02-22,82.375,1999.3333333333333,0.0,82.375,23.436635128376125
69,2020-02-23,79.45833333333333,1928.3333333333333,0.0,79.45833333333333,23.439178190723133
69,2020-02-24,71.66666666666667,1585.3333333333333,0.0,71.66666666666667,25.71471124194
69,2020-02-25,80.42708333333333,1841.0,0.0,80.42708333333334,24.850410593578367
69,2020-02-26,81.52083333333333,1961.3333333333333,0.0,81.52083333333333,23.642981319397233
69,2020-02-27,80.36458333333333,1924.6666666666667,0.0,80.36458333333333,23.75167326954162
69,2020-02-28,84.01041666666667,2139.6666666666665,0.0,84.01041666666667,22.33428509762684
69,2020-02-29,83.26041666666667,2245.3333333333335,0.0,83.26041666666667,21.0932157128365
69,2020-03-01,79.20833333333333,2335.0,0.0,79.20833333333334,19.296077206757076
69,2020-03-02,80.84375,2255.6666666666665,0.0,80.84375,20.387152264666764
69,2020-03-03,80.59375,2315.0,0.0,80.59375,19.803201493880486
69,2020-03-04,83.9375,2134.0,0.0,83.9375,22.374155537332083
69,2020-03-05,83.6875,2260.6666666666665,0.0,83.6875,21.057611139781773
69,2020-03-06,82.36458333333333,2437.6666666666665,0.0,82.36458333333333,19.21990447946579
69,2020-03-07,82.78125,2105.6666666666665,0.0,82.78125,22.362862612790877
69,2020-03-08,85.77083333333333,1994.6666666666667,0.0,85.77083333333333,24.459880862856505
69,2020-03-09,85.75,2268.3333333333335,0.0,85.75,21.503655400440852
69,2020-03-10,85.6875,2318.6666666666665,0.0,85.6875,21.021523684588846
69,2020-03-11,79.22916666666667,2284.6666666666665,0.0,79.22916666666666,19.726374805466396
69,2020-03-12,82.4375,2006.3333333333333,0.0,82.4375,23.37258577006147
69,2020-03-13,77.0,1702.6666666666667,0.0,77.0,25.724451840250584
69,2020-03-14,80.58333333333333,1554.6666666666667,0.0,80.58333333333333,29.484446469411086
69,2020-03-15,86.71875,2210.0,0.0,86.71875,22.320595305429862
69,2020-03-16,85.10416666666667,1906.3333333333333,0.0,85.10416666666667,25.394345238095234
69,2020-03-17,82.72916666666667,2280.3333333333335,0.0,82.72916666666667,20.63694239389953
69,2020-03-18,84.04166666666667,2012.3333333333333,0.0,84.04166666666667,23.756353183148363
69,2020-03-19,81.83333333333333,2140.6666666666665,0.0,81.83333333333334,21.745341534309144
69,2020-03-20,83.88541666666667,2206.0,0.0,83.88541666666667,21.630471976679765
69,2020-03-21,79.98958333333333,1579.0,0.0,79.98958333333334,28.816175629793822
69,2020-03-22,87.85416666666667,1853.3333333333333,0.0,87.85416666666667,26.96459270083933
69,2020-03-23,83.59375,2398.6666666666665,0.0,83.59375,19.823893048221233
69,2020-03-24,81.40625,1825.3333333333333,0.0,81.40625,25.36883959550767
69,2020-03-25,81.22916666666667,1861.3333333333333,0.0,81.22916666666666,24.824063917741164
69,2020-03-26,85.34375,2269.3333333333335,0.0,85.34375,21.392348615599296
69,2020-03-27,81.79166666666667,1507.3333333333333,0.0,81.79166666666666,30.86631560518945
69,2020-03-28,82.1875,1682.6666666666667,0.0,82.1875,27.783868611331226
69,2020-03-29,84.29166666666667,1528.3333333333333,0.0,84.29166666666667,31.37267811704835
69,2020-03-30,71.73958333333333,1890.6666666666667,0.0,71.73958333333333,21.58385031000235
69,2020-03-31,85.04166666666667,2072.3333333333335,0.0,85.04166666666667,23.343027853734384
69,2020-04-01,82.23958333333333,1923.3333333333333,0.0,82.23958333333333,24.322677462449448
69,2020-04-02,88.41666666666667,2350.0,0.0,88.41666666666667,21.40184988179669
69,2020-04-03,81.38541666666667,1612.0,0.0,81.38541666666667,28.71882000448029
69,2020-04-04,84.51041666666667,2271.6666666666665,0.0,84.51041666666667,21.161705948887256
69,2020-04-05,84.44791666666667,1941.3333333333333,0.0,84.44791666666667,24.744225582360347
69,2020-04-06,75.375,2180.0,0.0,75.375,19.667803899082568
69,2020-04-07,84.15625,1634.6666666666667,0.0,84.15625,29.284796212275687
69,2020-04-08,80.55208333333333,2135.6666666666665,0.0,80.55208333333333,21.454991448155663
69,2020-04-09,83.10416666666667,1913.0,0.0,83.10416666666667,24.711144871348083
69,2020-04-10,80.38541666666667,1989.6666666666667,0.0,80.38541666666667,22.981690993745463
69,2020-04-11,74.83333333333333,1886.6666666666667,0.0,74.83333333333333,22.562382214369844
69,2020-04-12,80.76041666666667,1832.0,0.0,80.76041666666667,25.075991819808348
69,2020-04-13,83.97916666666667,1784.0,0.0,83.97916666666667,26.77698952105132
69,2020-04-14,80.61458333333333,1992.6666666666667,0.0,80.61458333333333,23.012510280751645
69,2020-04-15,84.30208333333333,2171.6666666666665,0.0,84.30208333333333,22.08158176643643
69,2020-04-16,83.875,2463.3333333333335,0.0,83.875,19.368428619756425
69,2020-04-17,87.8125,1945.3333333333333,0.0,87.8125,25.677181502741604
69,2020-04-18,85.88541666666667,2000.6666666666667,0.0,85.88541666666667,24.419104222203707
69,2020-04-19,84.67708333333333,2333.3333333333335,0.0,84.67708333333334,20.643063244047617
69,2020-04-20,81.60416666666667,2211.0,0.0,81.60416666666667,20.99464954269059
69,2020-04-21,75.63541666666667,1648.6666666666667,0.0,75.63541666666667,26.096206741137618
69,2020-04-22,82.17708333333333,2123.6666666666665,0.0,82.17708333333333,22.011488417569193
69,2020-04-23,79.9375,1770.0,0.0,79.9375,25.689895244821088
69,2020-04-24,78.39583333333333,1881.0,0.0,78.39583333333333,23.707689098588222
69,2020-04-25,81.65625,2092.0,0.0,81.65625,22.20305777963671
69,2020-04-26,80.33333333333333,2004.3333333333333,0.0,80.33333333333333,22.798741615388877
69,2020-04-27,80.38541666666667,2308.0,0.0,80.38541666666667,19.811917033747353
69,2020-04-28,75.39583333333333,2339.6666666666665,0.0,75.39583333333333,18.330672401101772
69,2020-04-29,79.47916666666667,2180.0,0.0,79.47916666666667,20.73871527777778
69,2020-04-30,75.35416666666667,1888.6666666666667,0.0,75.35416666666667,22.69535570361219
69,2020-05-01,72.41666666666667,1912.0,0.0,72.41666666666666,21.544463331008835
69,2020-05-02,71.82291666666667,1602.3333333333333,0.0,71.82291666666667,25.497359536439912
69,2020-05-03,74.125,1712.6666666666667,0.0,74.125,24.619367944725575
69,2020-05-04,72.96875,1653.6666666666667,0.0,72.96875,25.10001448800645
69,2020-05-05,68.39583333333333,1558.6666666666667,0.0,68.39583333333333,24.96096868762475
69,2020-05-06,72.85416666666667,1833.0,0.0,72.85416666666666,22.60877167060677
69,2020-05-07,69.98958333333333,1780.6666666666667,0.0,69.98958333333334,22.358147502495946
69,2020-05-08,76.82291666666667,1693.0,0.0,76.82291666666666,25.811834473649668
69,2020-05-09,77.26041666666667,1719.6666666666667,0.0,77.26041666666667,25.55629018059055
69,2020-05-10,74.08333333333333,1919.0,0.0,74.08333333333333,21.959911122691214
69,2020-05-11,79.41666666666667,1641.0,0.0,79.41666666666667,27.52885266436455
69,2020-05-12,78.14583333333333,2284.6666666666665,0.0,78.14583333333334,19.456647882015368
69,2020-05-13,76.875,2022.3333333333333,0.0,76.875,21.623073594857427
69,2020-05-14,77.92708333333333,2204.3333333333335,0.0,77.92708333333334,20.109264737385956
69,2020-05-15,84.89583333333333,1856.0,0.0,84.89583333333334,26.019170183788315
69,2020-05-16,77.67708333333333,2090.3333333333335,0.0,77.67708333333333,21.137927397278478
69,2020-05-17,85.15625,2257.6666666666665,0.0,85.15625,21.455653421674295
69,2020-05-18,83.40625,2348.3333333333335,0.0,83.40625,20.203373403122782
69,2020-05-19,79.125,1720.0,0.0,79.125,26.167986918604647
69,2020-05-20,81.19791666666667,1864.0,0.0,81.19791666666667,24.779013732415358
69,2020-05-21,85.08333333333333,1657.0,0.0,85.08333333333333,29.2083500972306
69,2020-05-22,81.32291666666667,2216.0,0.0,81.32291666666667,20.875083828469716
69,2020-05-23,81.59375,2064.6666666666665,0.0,81.59375,22.479776295608655
69,2020-05-24,85.96875,2373.0,0.0,85.96875,20.607623525073745
69,2020-05-25,83.10416666666667,2547.0,0.0,83.10416666666667,18.5600393164071
69,2020-05-26,89.40625,2388.0,0.0,89.40625,21.297008043690678
69,2020-05-27,90.16666666666667,2587.3333333333335,0.0,90.16666666666666,19.823423945718456
69,2020-05-28,87.09375,2504.3333333333335,0.0,87.09375,19.78244168441368
69,2020-05-29,86.9375,2691.0,0.0,86.9375,18.377163848631238
69,2020-05-30,79.71875,2375.6666666666665,0.0,79.71875,19.087981882278658
69,2020-05-31,66.79166666666667,1931.6666666666667,0.0,66.79166666666667,19.66867630140926
69,2020-06-01,87.16666666666667,2459.3333333333335,0.0,87.16666666666667,20.161279027740125
69,2020-06-02,85.6875,2534.0,0.0,85.6875,19.235164265982636
69,2020-06-03,83.875,2551.6666666666665,0.0,83.875,18.697934356629652
69,2020-06-04,80.30208333333333,2484.3333333333335,0.0,80.30208333333333,18.38662353526544
69,2020-06-05,81.76041666666667,2311.3333333333335,0.0,81.76041666666667,20.121740848235746
69,2020-06-06,85.36458333333333,2510.6666666666665,0.0,85.36458333333333,19.34076758607718
69,2020-06-07,83.22916666666667,2252.6666666666665,0.0,83.22916666666667,21.016657726644965
69,2020-06-08,78.52083333333333,2100.3333333333335,0.0,78.52083333333333,21.26579941014654
69,2020-06-09,85.70833333333333,2111.6666666666665,0.0,85.70833333333333,23.08780912917653
69,2020-06-10,81.0625,2622.6666666666665,0.0,81.0625,17.58174329562786
69,2020-06-11,80.60416666666667,2123.0,0.0,80.60416666666667,21.596955631443972
69,2020-06-12,81.65625,2674.3333333333335,0.0,81.65625,17.36836477938427
69,2020-06-13,85.65625,2066.6666666666665,0.0,85.65625,23.576192036290323
69,2020-06-14,83.38541666666667,2523.0,0.0,83.38541666666667,18.800001789095873
69,2020-06-15,67.96875,1872.0,0.0,67.96875,20.653253538995724
69,2020-06-16,81.02083333333333,2101.3333333333335,0.0,81.02083333333333,21.932432119818106
69,2020-06-17,82.08333333333333,2187.0,0.0,82.08333333333333,21.349673576182493
69,2020-06-18,80.61458333333333,2531.3333333333335,0.0,80.61458333333333,18.11545779014134
69,2020-06-19,85.86458333333333,2587.3333333333335,0.0,85.86458333333333,18.877597456626297
69,2020-06-20,85.1875,2443.0,0.0,85.1875,19.835239289125393
69,2020-06-21,85.59375,2934.6666666666665,0.0,85.59375,16.590837616424352
69,2020-06-22,83.03125,2632.0,0.0,83.03125,17.944887047239106
69,2020-06-23,84.77083333333333,2295.3333333333335,0.0,84.77083333333333,21.008049242424246
69,2020-06-24,82.13541666666667,2230.6666666666665,0.0,82.13541666666667,20.94502219690177
69,2020-06-25,83.39583333333333,2440.3333333333335,0.0,83.39583333333334,19.439282827937898
69,2020-06-26,87.5625,2356.6666666666665,0.0,87.5625,21.135135254596886
69,2020-06-27,89.88541666666667,2594.0,0.0,89.88541666666666,19.710802305534138
69,2020-06-28,89.1875,2774.6666666666665,0.0,89.1875,18.284294660019224
69,2020-06-29,86.1875,2578.0,0.0,86.1875,19.017192752779934
69,2020-06-30,88.0,2582.0,0.0,88.0,19.387038471469147
69,2020-07-01,84.82291666666667,2524.3333333333335,0.0,84.82291666666667,19.113998057793033
69,2020-07-02,84.91666666666667,2186.3333333333335,0.0,84.91666666666666,22.093351374701427
69,2020-07-03,82.3125,2323.6666666666665,0.0,82.3125,20.150090553722567
69,2020-07-04,83.03125,2534.0,0.0,83.03125,18.638888203762168
69,2020-07-05,84.89583333333333,2163.3333333333335,0.0,84.89583333333334,22.322764188495118
69,2020-07-06,83.22916666666667,2223.3333333333335,0.0,83.22916666666667,21.29393896801599
69,2020-07-07,87.20833333333333,2551.0,0.0,87.20833333333333,19.44610229104055
69,2020-07-08,87.54166666666667,2369.0,0.0,87.54166666666666,21.020100487782
69,2020-07-09,82.84375,1904.6666666666667,0.0,82.84375,24.74148746499825
69,2020-07-10,72.33333333333333,2225.6666666666665,0.0,72.33333333333334,18.486870350956018
69,2020-07-11,82.13541666666667,2392.6666666666665,0.0,82.13541666666667,19.526900047599145
69,2020-07-12,75.46875,2097.6666666666665,0.0,75.46875,20.465187013348164
69,2020-07-13,51.46875,1719.6666666666667,0.0,51.46875,17.024892784454348
69,2020-07-14,80.61458333333333,2022.6666666666667,0.0,80.61458333333333,22.67119091271149
69,2020-07-15,76.42708333333333,2079.0,0.0,76.42708333333333,20.911146017048793
69,2020-07-16,78.63541666666667,2391.0,0.0,78.63541666666667,18.707840309726286
69,2020-07-17,81.48958333333333,2252.3333333333335,0.0,81.48958333333334,20.58043125030832
69,2020-07-18,90.39583333333333,2474.6666666666665,0.0,90.39583333333333,20.778621980513652
69,2020-07-19,87.5,2365.0,0.0,87.5,21.045630725863283
69,2020-07-20,87.375,2644.3333333333335,0.0,87.375,18.795592777007435
69,2020-07-21,90.46875,2666.3333333333335,0.0,90.46875,19.300527800350046
69,2020-07-22,81.3125,2448.0,0.0,81.3125,18.89430572576253
69,2020-07-23,88.34375,2530.6666666666665,0.0,88.34375,19.85756182494731
69,2020-07-24,88.10416666666667,2514.6666666666665,0.0,88.10416666666666,19.929713734977025
69,2020-07-25,87.4375,2519.6666666666665,0.0,87.4375,19.739660504034926
69,2020-07-26,81.92708333333333,2277.6666666666665,0.0,81.92708333333333,20.46078848358456
69,2020-07-27,84.52083333333333,2595.0,0.0,84.52083333333333,18.52727065938771
69,2020-07-28,90.19791666666667,2584.3333333333335,0.0,90.19791666666667,19.85331417408315
69,2020-07-29,83.27083333333333,2515.0,0.0,83.27083333333334,18.833886956041525
69,2020-07-30,70.5,2124.0,0.0,70.5,18.880767419962336
69,2020-07-31,90.48958333333333,2498.0,0.0,90.48958333333333,20.60588123276399
69,2020-08-01,82.5625,2153.0,0.0,82.5625,21.81342409815761
69,2020-08-02,85.36458333333333,2338.6666666666665,0.0,85.36458333333333,20.763207163388447
69,2020-08-03,87.84375,2467.6666666666665,0.0,87.84375,20.249271832365253
69,2020-08-04,85.32291666666667,2416.6666666666665,0.0,85.32291666666667,20.083249281609195
69,2020-08-05,89.22916666666667,2473.6666666666665,0.0,89.22916666666667,20.51874045501505
69,2020-08-06,83.02083333333333,2245.3333333333335,0.0,83.02083333333333,21.03251960857086
69,2020-08-07,84.19791666666667,2384.0,0.0,84.19791666666666,20.09000905923751
69,2020-08-08,84.69791666666667,2465.3333333333335,0.0,84.69791666666666,19.542589885298362
69,2020-08-09,81.95833333333333,2430.6666666666665,0.0,81.95833333333333,19.180183191625524
69,2020-08-10,86.22916666666667,2319.0,0.0,86.22916666666667,21.151368825164102
69,2020-08-11,86.64583333333333,2436.0,0.0,86.64583333333333,20.23277429985404
69,2020-08-12,83.47916666666667,2268.3333333333335,0.0,83.47916666666667,20.93419513837864
69,2020-08-13,89.41666666666667,2452.3333333333335,0.0,89.41666666666667,20.74072878437769
69,2020-08-14,80.8125,2113.0,0.0,80.8125,21.755250236630385
69,2020-08-15,80.51041666666667,2440.3333333333335,0.0,80.51041666666666,18.766702095569823
69,2020-08-16,82.6875,2363.3333333333335,0.0,82.6875,19.902146509167842
69,2020-08-17,73.85416666666667,2283.3333333333335,0.0,73.85416666666667,18.398851885644767
69,2020-08-18,74.25,2291.3333333333335,0.0,74.25,18.43288114634856
69,2020-08-19,79.21875,2246.3333333333335,0.0,79.21875,20.060364575604687
69,2020-08-20,85.98958333333333,2371.3333333333335,0.0,85.98958333333333,20.627104857792148
69,2020-08-21,83.6875,2333.3333333333335,0.0,83.6875,20.401816964285715
69,2020-08-22,85.47916666666667,2147.3333333333335,0.0,85.47916666666666,22.64361967039222
69,2020-08-23,82.59375,1924.6666666666667,0.0,82.59375,24.41050127727745
69,2020-08-24,83.47916666666667,2361.0,0.0,83.47916666666667,20.112550884747517
69,2020-08-25,75.01041666666667,1613.6666666666667,0.0,75.01041666666667,26.44190787888177
69,2020-08-26,77.88541666666667,1932.0,0.0,77.88541666666666,22.931584461985278
69,2020-08-27,67.78125,2615.6666666666665,0.0,67.78125,14.740499952211037
69,2020-08-28,85.11458333333333,2156.6666666666665,0.0,85.11458333333334,22.449464676713035
69,2020-08-29,74.70833333333333,2062.3333333333335,0.0,74.70833333333333,20.60607254458273
69,2020-08-30,51.25,1341.3333333333333,0.0,51.24999999999999,21.734126491053676
69,2020-08-31,84.54166666666667,2474.6666666666665,0.0,84.54166666666667,19.432967964260058
69,2020-09-01,81.45833333333333,2230.3333333333335,0.0,81.45833333333333,20.775466422557663
69,2020-09-02,83.07291666666667,2523.0,0.0,83.07291666666666,18.729545817369093
69,2020-09-03,83.91666666666667,2423.3333333333335,0.0,83.91666666666666,19.697908069692797
69,2020-09-04,75.64583333333333,1969.6666666666667,0.0,75.64583333333333,21.84627087211598
69,2020-09-05,76.64583333333333,2153.6666666666665,0.0,76.64583333333333,20.243942823608315
69,2020-09-06,83.66666666666667,2358.3333333333335,0.0,83.66666666666667,20.18051825677267
69,2020-09-07,84.13541666666667,2176.0,0.0,84.13541666666666,21.994039298662173
69,2020-09-08,86.375,2702.3333333333335,0.0,86.375,18.18168712224004
69,2020-09-09,87.38541666666667,2191.0,0.0,87.38541666666667,22.68723772123333
69,2020-09-10,84.07291666666667,2465.0,0.0,84.07291666666666,19.401005042821723
69,2020-09-11,78.80208333333333,2370.6666666666665,0.0,78.80208333333333,18.908289539979375
69,2020-09-12,78.9375,2409.0,0.0,78.9375,18.63938615608136
69,2020-09-13,82.78125,2216.6666666666665,0.0,82.78125,21.243038063909772
69,2020-09-14,80.09375,2052.3333333333335,0.0,80.09375,22.19912041172649
69,2020-09-15,86.98958333333333,2569.6666666666665,0.0,86.98958333333333,19.256417688199942
69,2020-09-16,75.82291666666667,1939.0,0.0,75.82291666666666,22.243735136954903
69,2020-09-17,86.27083333333333,2407.6666666666665,0.0,86.27083333333333,20.382275658775207
69,2020-09-18,79.67708333333333,2526.6666666666665,0.0,79.67708333333333,17.937855238566403
69,2020-09-19,82.44791666666667,2328.6666666666665,0.0,82.44791666666667,20.13990406408054
69,2020-09-20,78.39583333333333,2242.3333333333335,0.0,78.39583333333333,19.887392535057728
69,2020-09-21,73.16666666666667,1975.6666666666667,0.0,73.16666666666667,21.066123952533605
69,2020-09-22,79.39583333333333,2372.0,0.0,79.39583333333333,19.040049126381863
69,2020-09-23,78.80208333333333,2264.0,0.0,78.80208333333333,19.799139459413034
69,2020-09-24,76.86458333333333,2244.6666666666665,0.0,76.86458333333334,19.47867708023958
69,2020-09-25,74.5,2110.3333333333335,0.0,74.5,20.081227294266306
69,2020-09-26,84.45833333333333,2566.3333333333335,0.0,84.45833333333333,18.72037223448933
69,2020-09-27,84.39583333333333,2668.3333333333335,0.0,84.39583333333334,17.991441546949822
69,2020-09-28,84.32291666666667,2485.6666666666665,0.0,84.32291666666667,19.296909922444236
69,2020-09-29,80.29166666666667,2202.0,0.0,80.29166666666666,20.741406171157532
69,2020-09-30,82.01041666666667,2320.6666666666665,0.0,82.01041666666666,20.102093657234512
69,2020-10-01,83.75,2205.0,0.0,83.75,21.605347694633405
69,2020-10-02,78.57291666666667,1934.0,0.0,78.57291666666667,23.1100796779846
69,2020-10-03,81.14583333333333,2338.3333333333335,0.0,81.14583333333333,19.739895165122352
69,2020-10-04,81.91666666666667,2372.3333333333335,0.0,81.91666666666667,19.64181420074001
69,2020-10-05,83.44791666666667,2133.6666666666665,0.0,83.44791666666667,22.247128541113366
69,2020-10-06,83.08333333333333,2241.0,0.0,83.08333333333333,21.08905374584759
69,2020-10-07,58.8125,1494.3333333333333,0.0,58.8125,22.38758225518626
69,2020-10-08,26.802083333333332,914.0,0.0,26.802083333333332,16.680435889253584
69,2020-10-09,85.30208333333333,2463.3333333333335,0.0,85.30208333333333,19.69797093482183
69,2020-10-10,78.3125,2340.3333333333335,0.0,78.3125,19.034365653040876
69,2020-10-11,83.17708333333333,2309.0,0.0,83.17708333333333,20.49107733626871
69,2020-10-12,82.19791666666667,2403.0,0.0,82.19791666666667,19.457725730568274
69,2020-10-13,74.125,2119.6666666666665,0.0,74.125,19.892170545683285
69,2020-10-14,78.26041666666667,2327.6666666666665,0.0,78.26041666666667,19.125218536684326
69,2020-10-15,85.625,2504.6666666666665,0.0,85.625,19.44624201490551
69,2020-10-16,78.57291666666667,2182.3333333333335,0.0,78.57291666666667,20.480324162466268
69,2020-10-17,81.78125,2264.6666666666665,0.0,81.78125,20.54161070429791
69,2020-10-18,79.97916666666667,1987.6666666666667,0.0,79.97916666666667,22.888554069539943
69,2020-10-19,81.82291666666667,2309.0,0.0,81.82291666666667,20.157471819209853
69,2020-10-20,84.375,2387.3333333333335,0.0,84.375,20.104152122312204
69,2020-10-21,87.59375,2350.3333333333335,0.0,87.59375,21.199650315558078
69,2020-10-22,88.70833333333333,2411.6666666666665,0.0,88.70833333333333,20.923396106887814
69,2020-10-23,88.80208333333333,2416.0,0.0,88.80208333333334,20.90794084000184
69,2020-10-24,82.67708333333333,2362.3333333333335,0.0,82.67708333333333,19.908063032077514
69,2020-10-25,83.65625,2422.6666666666665,0.0,83.65625,19.64218363029719
69,2020-10-26,84.29166666666667,2324.0,0.0,84.29166666666667,20.631630689424366
69,2020-10-27,87.5625,2407.3333333333335,0.0,87.5625,20.690308259484908
69,2020-10-28,90.04166666666667,2322.6666666666665,0.0,90.04166666666666,22.051679702449288
69,2020-10-29,86.63541666666667,2315.3333333333335,0.0,86.63541666666667,21.284672983251752
69,2020-10-30,79.0625,2135.3333333333335,0.0,79.0625,21.06152923040899
69,2020-10-31,72.52083333333333,2010.6666666666667,0.0,72.52083333333333,20.516711220711763
69,2020-11-01,79.05208333333333,2253.3333333333335,0.0,79.05208333333333,19.955973403599604
69,2020-11-02,80.09375,2176.0,0.0,80.09375,20.937497606464458
69,2020-11-03,56.864583333333336,1533.3333333333333,0.0,56.86458333333333,21.095524230072463
69,2020-11-04,83.52083333333333,2260.0,0.0,83.52083333333333,21.021873463618483
69,2020-11-05,79.77083333333333,1761.3333333333333,0.0,79.77083333333333,25.762476737951047
69,2020-11-06,80.5,2188.0,0.0,80.5,20.9282830591103
69,2020-11-07,81.05208333333333,2188.0,0.0,81.05208333333334,21.07181295069064
69,2020-11-08,86.75,2468.0,0.0,86.75,19.994445569962185
69,2020-11-09,81.34375,2192.0,0.0,81.34375,21.109049479166668
69,2020-11-10,79.78125,2316.0,0.0,79.78125,19.59509256260794
69,2020-11-11,74.5,2257.3333333333335,0.0,74.5,18.773515948021263
69,2020-11-12,79.60416666666667,2323.3333333333335,0.0,79.60416666666667,19.48988671688187
69,2020-11-13,77.09375,2214.0,0.0,77.09375,19.807359887834988
69,2020-11-14,75.1875,2076.6666666666665,0.0,75.1875,20.595099317817013
69,2020-11-15,76.4375,2124.0,0.0,76.4375,20.470902973948522
69,2020-11-16,78.89583333333333,2068.0,0.0,78.89583333333333,21.701440938641735
69,2020-11-17,79.01041666666667,2039.3333333333333,0.0,79.01041666666667,22.038456365097527
69,2020-11-18,78.59375,2077.3333333333335,0.0,78.59375,21.521218609595635
69,2020-11-19,79.66666666666667,2043.3333333333333,0.0,79.66666666666666,22.17800435019032
69,2020-11-20,82.46875,2125.3333333333335,0.0,82.46875,22.07229013095985
69,2020-11-21,83.77083333333333,1936.0,0.0,83.77083333333334,24.613451632805326
69,2020-11-22,83.35416666666667,2088.6666666666665,0.0,83.35416666666666,22.700907343866366
69,2020-11-23,78.42708333333333,2006.0,0.0,78.42708333333334,22.23925186246815
69,2020-11-24,73.8125,1718.0,0.0,73.8125,24.43947055684905
69,2020-11-25,79.46875,2034.6666666666667,0.0,79.46875,22.217139887778504
69,2020-11-26,77.97916666666667,1978.0,0.0,77.97916666666667,22.425252429502297
69,2020-11-27,76.51041666666667,2420.0,0.0,76.51041666666667,17.984163366620752
69,2020-11-28,78.95833333333333,1492.0,0.0,78.95833333333333,30.10330559279118
69,2020-11-29,75.67708333333333,2174.0,0.0,75.67708333333333,19.80112583691097
69,2020-11-30,82.59375,2102.0,0.0,82.59375,22.35113136298763
69,2020-12-01,75.76041666666667,2208.6666666666665,0.0,75.76041666666666,19.511794603330316
69,2020-12-02,77.57291666666667,1859.3333333333333,0.0,77.57291666666667,23.732194745727263
69,2020-12-03,79.0,2007.3333333333333,0.0,79.0,22.386831617402855
69,2020-12-04,80.26041666666667,1712.0,0.0,80.26041666666667,26.6675235673027
69,2020-12-05,73.80208333333333,1932.6666666666667,0.0,73.80208333333333,21.721844637518686
69,2020-12-06,76.34375,1788.6666666666667,0.0,76.34375,24.27890595881476
69,2020-12-07,70.40625,1620.0,0.0,70.40625,24.72186535493827
69,2020-12-08,64.625,1834.6666666666667,0.0,64.625,20.03680277979651
69,2020-12-09,68.25,2019.3333333333333,0.0,68.25,19.225590128755364
69,2020-12-10,86.0625,2305.3333333333335,0.0,86.0625,21.23563566367843
69,2020-12-11,5.583333333333333,174.0,0.0,5.583333333333333,18.252793742017882
69,2020-12-12,28.666666666666668,825.3333333333334,0.0,28.666666666666668,19.757539041464728
69,2020-12-13,71.27083333333333,2424.0,0.0,71.27083333333334,16.72492809176751
69,2020-12-14,77.66666666666667,2040.6666666666667,0.0,77.66666666666666,21.649488184689098
69,2020-12-15,83.55208333333333,2244.6666666666665,0.0,83.55208333333334,21.173393259330762
69,2020-12-16,81.8125,2213.3333333333335,0.0,81.8125,21.02605892319277
69,2020-12-17,75.41666666666667,2065.3333333333335,0.0,75.41666666666667,20.771230094684743
69,2020-12-18,76.875,1641.3333333333333,0.0,76.875,26.642402010560517
69,2020-12-19,79.40625,2164.6666666666665,0.0,79.40625,20.866456055589776
69,2020-12-20,76.11458333333333,2044.0,0.0,76.11458333333333,21.182246650086974
69,2020-12-21,83.40625,1872.6666666666667,0.0,83.40625,25.33513094072624
69,2020-12-22,73.53125,2016.0,0.0,73.53125,20.747532758763228
69,2020-12-23,64.23958333333333,1794.6666666666667,0.0,64.23958333333334,20.361227518263988
69,2020-12-24,55.979166666666664,1778.0,0.0,55.97916666666667,17.909345316210473
69,2020-12-25,26.1875,1542.0,0.0,26.187500000000004,9.660390996541288
69,2020-12-26,29.520833333333332,1167.3333333333333,0.0,29.520833333333336,14.385294712545212
69,2020-12-27,15.71875,1002.0,0.0,15.71875,8.923501954424484
69,2020-12-28,17.385416666666668,1210.6666666666667,0.0,17.385416666666668,8.16856099715492
69,2020-12-29,10.40625,1398.6666666666667,0.0,10.40625,4.2321891384652055
69,2020-12-30,1.5416666666666667,958.6666666666666,0.0,1.5416666666666667,0.9147615322206768
69,2020-12-31,1.1458333333333333,712.6666666666666,0.0,1.1458333333333333,0.9145765123168069
69,2021-01-01,0.6875,312.6666666666667,0.0,0.6875,1.2507662579957355
69,2021-01-02,0.6979166666666666,497.3333333333333,0.0,0.6979166666666666,0.7982538818141198
69,2021-01-03,0.0,0.0,0.0,0.0,0.0
69,2021-01-04,0.0,0.0,0.0,0.0,0.0
69,2021-01-05,0.0,0.0,0.0,0.0,0.0
69,2021-01-06,5.947916666666667,248.66666666666666,0.0,5.947916666666667,13.606058701966042
69,2021-01-07,24.166666666666668,913.3333333333334,0.0,24.166666666666668,15.051246958637469
69,2021-01-08,28.03125,1106.6666666666667,0.0,28.031250000000004,14.408231362951806
69,2021-01-09,33.854166666666664,1009.3333333333334,0.0,33.85416666666667,19.079304959269045
69,2021-01-10,33.40625,1022.6666666666666,0.0,33.40625,18.581409916883963
69,2021-01-11,37.333333333333336,1001.3333333333334,0.0,37.333333333333336,21.208166888592984
69,2021-01-12,37.697916666666664,1196.0,0.0,37.697916666666664,17.929625081289487
69,2021-01-13,41.71875,1348.0,0.0,41.71875,17.60461099777448
69,2021-01-14,41.260416666666664,1250.6666666666667,0.0,41.260416666666664,18.766231620913292
69,2021-01-15,12.520833333333334,452.6666666666667,0.0,12.520833333333334,15.734022152675504
69,2021-01-16,45.416666666666664,1113.3333333333333,0.0,45.416666666666664,23.204653193612774
69,2021-01-17,42.96875,1377.3333333333333,0.0,42.96875,17.74592736568248
69,2021-01-18,44.53125,1449.3333333333333,0.0,44.53125,17.4775938649954
69,2021-01-19,50.583333333333336,1543.3333333333333,0.0,50.583333333333336,18.64372750179985
69,2021-01-20,49.65625,1584.6666666666667,0.0,49.65625,17.824650951830037
69,2021-01-21,59.427083333333336,1610.0,0.0,59.42708333333333,20.996339070048307
69,2021-01-22,54.895833333333336,1526.6666666666667,0.0,54.895833333333336,20.454091612081513
69,2021-01-23,57.1875,1651.3333333333333,0.0,57.1875,19.69932756358498
69,2021-01-24,67.89583333333333,1838.6666666666667,0.0,67.89583333333333,21.00511957638385
69,2021-01-25,69.61458333333333,1775.3333333333333,0.0,69.61458333333333,22.30516080704719
69,2021-01-26,65.89583333333333,1815.3333333333333,0.0,65.89583333333333,20.64840976557718
69,2021-01-27,67.64583333333333,1851.3333333333333,0.0,67.64583333333334,20.784590310286877
69,2021-01-28,71.69791666666667,1837.3333333333333,0.0,71.69791666666666,22.197477284409775
69,2021-01-29,75.29166666666667,2039.3333333333333,0.0,75.29166666666667,21.001181622534595
69,2021-01-30,60.947916666666664,1714.0,0.0,60.94791666666667,20.22707502755089
69,2021-01-31,53.489583333333336,1912.6666666666667,0.0,53.489583333333336,15.907977336760776
69,2021-02-01,50.78125,1491.3333333333333,0.0,50.78125,19.36928992512293
69,2021-02-02,47.0625,1220.0,0.0,47.0625,21.943212090163932
69,2021-02-03,37.270833333333336,1269.3333333333333,0.0,37.27083333333333,16.70238368785014
69,2021-02-04,36.09375,1680.0,0.0,36.09375,12.221028645833334
69,2021-02-05,35.40625,1356.0,0.0,35.40625,14.852695581366767
69,2021-02-06,30.1875,1038.6666666666667,0.0,30.1875,16.53240332156611
69,2021-02-07,43.8125,1148.6666666666667,0.0,43.8125,21.696468731863032
69,2021-02-08,41.854166666666664,1347.3333333333333,0.0,41.854166666666664,17.670493670625103
69,2021-02-09,51.354166666666664,1398.6666666666667,0.0,51.354166666666664,20.885578030664124
69,2021-02-10,49.114583333333336,1452.6666666666667,0.0,49.114583333333336,19.23222497896589
69,2021-02-11,48.114583333333336,1429.3333333333333,0.0,48.114583333333336,19.148212793454604
69,2021-02-12,46.84375,1278.0,0.0,46.84375,20.84998940401669
69,2021-02-13,50.34375,1415.3333333333333,0.0,50.34375,20.23353965496938
69,2021-02-14,52.635416666666664,1285.3333333333333,0.0,52.63541666666667,23.29417493300484
69,2021-02-15,56.177083333333336,1424.6666666666667,0.0,56.177083333333336,22.430087203634375
69,2021-02-16,57.739583333333336,1623.3333333333333,0.0,57.739583333333336,20.23256652121834
69,2021-02-17,65.01041666666667,1568.0,0.0,65.01041666666667,23.584242355796484
69,2021-02-18,65.79166666666667,1783.3333333333333,0.0,65.79166666666667,20.98569704049844
69,2021-02-19,65.625,1791.3333333333333,0.0,65.625,20.839051451432823
69,2021-02-20,62.15625,1770.0,0.0,62.15625,19.975450211864406
69,2021-02-21,67.08333333333333,1742.6666666666667,0.0,67.08333333333333,21.897036789084417
69,2021-02-22,73.59375,1934.6666666666667,0.0,73.59375,21.638134799276358
69,2021-02-23,71.0625,1931.3333333333333,0.0,71.0625,20.92995447877114
69,2021-02-24,71.07291666666667,1840.6666666666667,0.0,71.07291666666666,21.964131164734997
69,2021-02-25,69.91666666666667,1891.3333333333333,0.0,69.91666666666667,21.02798584185172
69,2021-02-26,77.75,2051.3333333333335,0.0,77.75,21.560021936951575
69,2021-02-27,78.16666666666667,2068.0,0.0,78.16666666666666,21.50087309262841
69,2021-02-28,77.89583333333333,2008.6666666666667,0.0,77.89583333333333,22.059283037393516
69,2021-03-01,80.39583333333333,2126.0,0.0,80.39583333333333,21.510738410682556
69,2021-03-02,79.61458333333333,1960.0,0.0,79.61458333333333,23.105831030328797
69,2021-03-03,76.14583333333333,2063.3333333333335,0.0,76.14583333333333,20.992385231556273
69,2021-03-04,72.30208333333333,1855.3333333333333,0.0,72.30208333333333,22.167356307641633
69,2021-03-05,74.89583333333333,2068.0,0.0,74.89583333333333,20.601183040511497
69,2021-03-06,75.91666666666667,2000.0,0.0,75.91666666666667,21.591965277777778
69,2021-03-07,75.6875,2008.6666666666667,0.0,75.6875,21.43390619814139
69,2021-03-08,78.27083333333333,2048.0,0.0,78.27083333333333,21.73977491590712
69,2021-03-09,75.625,1941.3333333333333,0.0,75.625,22.159007984203292
69,2021-03-10,81.14583333333333,2164.0,0.0,81.14583333333333,21.330154741733416
69,2021-03-11,83.97916666666667,2282.6666666666665,0.0,83.97916666666667,20.92734344577492
69,2021-03-12,63.197916666666664,1625.3333333333333,0.0,63.197916666666664,22.11797473167897
69,2021-03-13,84.25,1999.3333333333333,0.0,84.25,23.970094198066022
69,2021-03-14,82.72916666666667,1975.3333333333333,0.0,82.72916666666667,23.823375449994373
69,2021-03-15,81.11458333333333,1772.6666666666667,0.0,81.11458333333333,26.028965110630566
69,2021-03-16,75.45833333333333,2008.0,0.0,75.45833333333334,21.376103225984945
69,2021-03-17,78.39583333333333,1962.6666666666667,0.0,78.39583333333333,22.7212108667346
69,2021-03-18,84.625,2211.3333333333335,0.0,84.625,21.768550271329516
69,2021-03-19,81.61458333333333,1875.3333333333333,0.0,81.61458333333333,24.755649921495436
69,2021-03-20,79.14583333333333,1657.3333333333333,0.0,79.14583333333334,27.164594646688123
69,2021-03-21,82.32291666666667,1872.6666666666667,0.0,82.32291666666667,25.00606217366797
69,2021-03-22,76.57291666666667,1710.6666666666667,0.0,76.57291666666667,25.462136066186027
69,2021-03-23,84.80208333333333,2192.6666666666665,0.0,84.80208333333333,21.999810764416743
69,2021-03-24,86.59375,2154.6666666666665,0.0,86.59375,22.86080358524134
69,2021-03-25,87.32291666666667,2387.3333333333335,0.0,87.32291666666666,20.806556449548545
69,2021-03-26,88.09375,2314.6666666666665,0.0,88.09375,21.649191298243085
69,2021-03-27,82.625,2221.3333333333335,0.0,82.625,21.158397734093636
69,2021-03-28,84.14583333333333,1836.0,0.0,84.14583333333333,26.070236852457036
69,2021-03-29,86.21875,1702.6666666666667,0.0,86.21875,28.804286780540327
69,2021-03-30,87.77083333333333,2164.6666666666665,0.0,87.77083333333333,23.06450986808336
69,2021-03-31,86.78125,2380.0,0.0,86.78125,20.741204919467783
69,2021-04-01,84.52083333333333,1909.3333333333333,0.0,84.52083333333333,25.180656788291433
69,2021-04-02,82.03125,1954.0,0.0,82.03125,23.880301624872057
69,2021-04-03,75.38541666666667,1920.6666666666667,0.0,75.38541666666667,22.32648620993868
69,2021-04-04,76.88541666666667,1979.3333333333333,0.0,76.88541666666666,22.095817369765356
69,2021-04-05,73.73958333333333,2028.0,0.0,73.73958333333334,20.683201669680034
69,2021-04-06,77.71875,1944.0,0.0,77.71875,22.741263181584365
69,2021-04-07,84.11458333333333,2208.6666666666665,0.0,84.11458333333334,21.66337706887011
69,2021-04-08,53.447916666666664,1289.3333333333333,0.0,53.447916666666664,23.580369646242676
69,2021-04-09,88.55208333333333,2595.3333333333335,0.0,88.55208333333333,19.408442102277593
69,2021-04-10,87.625,1920.0,0.0,87.625,25.96042751736111
69,2021-04-11,75.59375,1672.6666666666667,0.0,75.59375,25.707599516739737
69,2021-04-12,74.84375,1741.3333333333333,0.0,74.84375,24.448862820635526
69,2021-04-13,79.40625,1952.6666666666667,0.0,79.40625,23.131916289689315
69,2021-04-14,82.0,1968.6666666666667,0.0,82.0,23.693362682018286
69,2021-04-15,85.30208333333333,2125.3333333333335,0.0,85.30208333333333,22.83061562238603
69,2021-04-16,87.4375,2096.0,0.0,87.4375,23.729658675254452
69,2021-04-17,84.96875,2284.0,0.0,84.96875,21.161583752918855
69,2021-04-18,86.09375,1736.0,0.0,86.09375,28.21025045602919
69,2021-04-19,81.57291666666667,2098.0,0.0,81.57291666666666,22.116965727941956
69,2021-04-20,82.80208333333333,1874.0,0.0,82.80208333333333,25.133716685936204
69,2021-04-21,80.78125,2018.6666666666667,0.0,80.78125,22.76307845525099
69,2021-04-22,79.9375,2034.6666666666667,0.0,79.9375,22.348188687745736
69,2021-04-23,77.10416666666667,2066.6666666666665,0.0,77.10416666666666,21.2223000672043
69,2021-04-24,78.80208333333333,2126.0,0.0,78.80208333333333,21.084314080955366
69,2021-04-25,79.45833333333333,1727.3333333333333,0.0,79.45833333333333,26.166662646339894
69,2021-04-26,79.125,2325.3333333333335,0.0,79.125,19.35590775516055
69,2021-04-27,80.78125,1852.6666666666667,0.0,80.78125,24.802663390608135
69,2021-04-28,84.23958333333333,1852.6666666666667,0.0,84.23958333333333,25.864492435828236
69,2021-04-29,88.88541666666667,1954.0,0.0,88.88541666666666,25.875633493972476
69,2021-04-30,82.86458333333333,2030.0,0.0,82.86458333333333,23.219771996442255
69,2021-05-01,81.13541666666667,1952.6666666666667,0.0,81.13541666666667,23.63564160834187
69,2021-05-02,83.60416666666667,1930.6666666666667,0.0,83.60416666666667,24.632339505639962
69,2021-05-03,83.73958333333333,1888.6666666666667,0.0,83.73958333333333,25.220896392222613
69,2021-05-04,58.583333333333336,1694.6666666666667,0.0,58.58333333333333,19.664134211906635
