ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
69,2023-01-11,90.82291666666667,1638.6666666666667,0.0,90.82291666666666,31.527523859167346
69,2023-01-12,93.58333333333333,1497.3333333333333,0.0,93.58333333333333,35.552083333333336
69,2023-01-13,89.23958333333333,1743.3333333333333,0.0,89.23958333333334,29.118039953792223
69,2023-01-14,94.44791666666667,2050.6666666666665,0.0,94.44791666666667,26.19885724832033
69,2023-01-15,95.57291666666667,695.3333333333334,0.0,95.57291666666666,78.18560991930329
69,2023-01-16,95.53125,1500.0,0.0,95.53125,36.22757291666667
69,2023-01-17,95.42708333333333,1734.6666666666667,0.0,95.42708333333333,31.292528383615164
69,2023-01-18,95.54166666666667,2396.6666666666665,0.0,95.54166666666667,22.676196685210943
69,2023-01-19,94.67708333333333,1283.3333333333333,0.0,94.67708333333333,41.96530979437229
69,2023-01-20,95.59375,2636.0,0.0,95.59375,20.628570355968638
69,2023-01-21,95.65625,692.6666666666666,0.0,95.65625,78.55504842396535
69,2023-01-22,95.60416666666667,1866.6666666666667,0.0,95.60416666666667,29.133662574404763
69,2023-01-23,91.8125,2283.3333333333335,0.0,91.8125,22.872705291970803
69,2023-01-24,95.66666666666667,1780.6666666666667,0.0,95.66666666666667,30.560682640708848
69,2023-01-25,95.47916666666667,2129.3333333333335,0.0,95.47916666666667,25.50644926685452
69,2023-01-26,95.5625,1560.0,0.0,95.5625,34.84559962606838
69,2023-01-27,95.57291666666667,1411.3333333333333,0.0,95.57291666666666,38.52035481617067
69,2023-01-28,95.72916666666667,1208.0,0.0,95.72916666666667,45.077765705481966
69,2023-01-29,95.65625,1858.0,0.0,95.65625,29.285502444384644
69,2023-01-30,95.54166666666667,1837.3333333333333,0.0,95.54166666666667,29.579436532414128
69,2023-01-31,95.41666666666667,1519.3333333333333,0.0,95.41666666666667,35.72368180488518
69,2023-02-01,95.60416666666667,1778.0,0.0,95.60416666666667,30.58652238782652
69,2023-02-02,93.91666666666667,1350.6666666666667,0.0,93.91666666666667,39.55300880223758
69,2023-02-03,92.40625,908.6666666666666,0.0,92.40625,57.84712605465884
69,2023-02-04,86.0,1226.0,0.0,86.0,39.90184883088636
69,2023-02-05,90.1875,658.0,0.0,90.1875,77.9660429331307
69,2023-02-06,94.5625,2573.3333333333335,0.0,94.5625,20.902967130829015
69,2023-02-07,94.47916666666667,1121.3333333333333,0.0,94.47916666666667,47.92767476714229
69,2023-02-08,94.4375,1062.0,0.0,94.4375,50.58304888575016
69,2023-02-09,94.5625,1463.3333333333333,0.0,94.5625,36.7587485763098
69,2023-02-10,94.58333333333333,1580.0,0.0,94.58333333333333,34.05199542897328
69,2023-02-11,73.125,960.0,0.0,73.125,43.3291015625
69,2023-02-12,39.21875,830.6666666666666,0.0,39.21875,26.856660062199033
69,2023-02-13,92.44791666666667,1004.6666666666666,0.0,92.44791666666666,52.34318838476001
69,2023-02-14,94.55208333333333,1656.6666666666667,0.0,94.55208333333334,32.46541855298457
69,2023-02-15,94.57291666666667,1420.6666666666667,0.0,94.57291666666666,37.866889322305646
69,2023-02-16,94.48958333333333,1522.6666666666667,0.0,94.48958333333334,35.29914053378575
69,2023-02-17,94.58333333333333,2427.3333333333335,0.0,94.58333333333333,22.165127483292135
69,2023-02-18,94.57291666666667,1796.6666666666667,0.0,94.57291666666666,29.94224161255411
69,2023-02-19,94.53125,2466.6666666666665,0.0,94.53125,21.799672719594593
69,2023-02-20,92.58333333333333,2012.0,0.0,92.58333333333333,26.175191904130767
69,2023-02-21,94.5,2346.0,0.0,94.5,22.913363171355495
69,2023-02-22,94.5625,2147.3333333333335,0.0,94.5625,25.049814692642038
69,2023-02-23,94.65625,1572.6666666666667,0.0,94.65625,34.23715358732514
69,2023-02-24,85.10416666666667,1588.0,0.0,85.10416666666667,30.484941313322132
69,2023-02-25,54.583333333333336,928.0,0.0,54.58333333333333,33.45777957375479
69,2023-02-26,94.44791666666667,2284.0,0.0,94.44791666666667,23.52238321536291
69,2023-02-27,94.90625,1760.6666666666667,0.0,94.90625,30.662157445096554
69,2023-02-28,95.51041666666667,559.3333333333334,0.0,95.51041666666666,97.13261385081447
69,2023-03-01,95.58333333333333,1321.3333333333333,0.0,95.58333333333333,41.14857677430205
69,2023-03-02,95.58333333333333,1255.3333333333333,0.0,95.58333333333333,43.31199106036466
69,2023-03-03,95.54166666666667,1523.3333333333333,0.0,95.54166666666667,35.67655452224653
69,2023-03-04,95.625,1254.0,0.0,95.625,43.3769437799043
69,2023-03-05,95.60416666666667,1653.3333333333333,0.0,95.60416666666667,32.89284484206989
69,2023-03-06,95.47916666666667,1608.0,0.0,95.47916666666667,33.775953133637366
69,2023-03-07,94.63541666666667,1594.6666666666667,0.0,94.63541666666667,33.757386818910255
69,2023-03-08,95.60416666666667,1566.0,0.0,95.60416666666667,34.72722656804314
69,2023-03-09,95.58333333333333,1218.0,0.0,95.58333333333333,44.6395616675789
69,2023-03-10,95.59375,1234.6666666666667,0.0,95.59375,44.04177493925486
69,2023-03-11,93.375,1468.0,0.0,93.375,36.18175238419618
69,2023-03-12,95.55208333333333,1027.3333333333333,0.0,95.55208333333334,52.907083130542944
69,2023-03-13,95.45833333333333,1591.3333333333333,0.0,95.45833333333333,34.12225509705348
69,2023-03-14,82.97916666666667,1362.0,0.0,82.97916666666667,34.65588544216022
69,2023-03-15,89.6875,1023.3333333333334,0.0,89.6875,49.85398004885993
69,2023-03-16,93.79166666666667,1324.0,0.0,93.79166666666666,40.29594138133602
69,2023-03-17,95.53125,2530.6666666666665,0.0,95.53125,21.473139900553214
69,2023-03-18,95.5625,1591.3333333333333,0.0,95.5625,34.15949020737327
69,2023-03-19,95.57291666666667,996.0,0.0,95.57291666666666,54.5833943412539
69,2023-03-20,95.47916666666667,1122.0,0.0,95.47916666666667,48.40617882253911
69,2023-03-21,94.32291666666667,1084.0,0.0,94.32291666666667,49.49632758046331
69,2023-03-22,95.58333333333333,1412.0,0.0,95.58333333333333,38.506364101353476
69,2023-03-23,95.53125,1184.0,0.0,95.53125,45.8964183910473
69,2023-03-24,95.60416666666667,1142.6666666666667,0.0,95.60416666666667,47.59291435725399
69,2023-03-25,95.52083333333333,1184.6666666666667,0.0,95.52083333333333,45.865588655974484
69,2023-03-26,95.53125,1658.0,0.0,95.53125,32.77524690892641
69,2023-03-27,95.53125,574.0,0.0,95.53125,94.67135779616724
69,2023-03-28,94.55208333333333,932.0,0.0,94.55208333333334,57.70855872973295
69,2023-03-29,95.46875,1045.3333333333333,0.0,95.46875,51.950708506058675
69,2023-03-30,95.52083333333333,906.6666666666666,0.0,95.52083333333333,59.92878753063725
69,2023-03-31,95.46875,882.0,0.0,95.46875,61.571210081254726
69,2023-04-01,90.98958333333333,2010.6666666666667,0.0,90.98958333333333,25.74166511245579
69,2023-04-02,90.55208333333333,1421.3333333333333,0.0,90.55208333333333,36.239946108896184
69,2023-04-03,94.51041666666667,1311.3333333333333,0.0,94.51041666666666,40.99695628918827
69,2023-04-04,90.97916666666667,848.6666666666666,0.0,90.97916666666667,60.98034089421315
69,2023-04-05,92.20833333333333,655.3333333333334,0.0,92.20833333333334,80.0373961512377
69,2023-04-06,93.57291666666667,1004.6666666666666,0.0,93.57291666666666,52.980153381442165
69,2023-04-07,94.66666666666667,1063.3333333333333,0.0,94.66666666666667,50.64221525600836
69,2023-04-08,95.14583333333333,1206.6666666666667,0.0,95.14583333333333,44.85258690147329
69,2023-04-09,95.55208333333333,822.0,0.0,95.55208333333334,66.12312660516355
69,2023-04-10,95.65625,890.0,0.0,95.65625,61.137599485018725
69,2023-04-11,95.54166666666667,1482.0,0.0,95.54166666666667,36.67158213375319
69,2023-04-12,95.52083333333333,777.3333333333334,0.0,95.52083333333333,69.89978648513436
69,2023-04-13,91.88541666666667,1198.6666666666667,0.0,91.88541666666666,43.604689527715976
69,2023-04-14,84.90625,1302.0,0.0,84.90625,37.09485807091654
69,2023-04-15,94.05208333333333,1800.0,0.0,94.05208333333334,29.722200038580244
69,2023-04-16,89.44791666666667,1344.0,0.0,89.44791666666667,37.857854611028436
69,2023-04-17,89.54166666666667,1234.6666666666667,0.0,89.54166666666666,41.25347034737221
69,2023-04-18,87.94791666666667,1786.0,0.0,87.94791666666667,28.011033929015806
69,2023-04-19,93.34375,824.6666666666666,0.0,93.34375,64.3860587611156
69,2023-04-20,93.52083333333333,1080.6666666666667,0.0,93.52083333333333,49.2268050843101
69,2023-04-21,93.11458333333333,1576.0,0.0,93.11458333333333,33.60829874330231
69,2023-04-22,93.42708333333333,2010.6666666666667,0.0,93.42708333333334,26.431252935731653
69,2023-04-23,93.57291666666667,2015.3333333333333,0.0,93.57291666666666,26.411211096868453
69,2023-04-24,93.54166666666667,660.6666666666666,0.0,93.54166666666667,80.53928060881263
69,2023-04-25,93.48958333333333,1049.3333333333333,0.0,93.48958333333334,50.679788423867
69,2023-04-26,92.25,1525.3333333333333,0.0,92.25,34.40223448426573
69,2023-04-27,80.66666666666667,374.6666666666667,0.0,80.66666666666666,122.4712336892052
69,2023-04-28,85.05208333333333,1861.3333333333333,0.0,85.05208333333333,25.992367515819005
69,2023-04-29,94.33333333333333,762.6666666666666,0.0,94.33333333333334,70.35831876456876
69,2023-04-30,94.84375,1140.6666666666667,0.0,94.84375,47.297153528638226
69,2023-05-01,94.63541666666667,347.3333333333333,0.0,94.63541666666667,154.9859295025592
69,2023-05-02,92.13541666666667,846.6666666666666,0.0,92.13541666666667,61.901215961286084
69,2023-05-03,94.02083333333333,1354.6666666666667,0.0,94.02083333333333,39.47995868192257
69,2023-05-04,94.66666666666667,1344.0,0.0,94.66666666666667,40.0666335978836
69,2023-05-05,94.73958333333333,1059.3333333333333,0.0,94.73958333333333,50.87259249790223
69,2023-05-06,93.98958333333333,1961.3333333333333,0.0,93.98958333333334,27.259215492578743
69,2023-05-07,94.375,1285.3333333333333,0.0,94.375,41.76632196576763
69,2023-05-08,94.55208333333333,1331.3333333333333,0.0,94.55208333333334,40.39888087339342
69,2023-05-09,92.86458333333333,513.3333333333334,0.0,92.86458333333333,102.90481263528137
69,2023-05-10,93.72916666666667,1106.6666666666667,0.0,93.72916666666666,48.1773563002008
69,2023-05-11,94.96875,1196.0,0.0,94.96875,45.16838681020067
69,2023-05-12,95.21875,1788.0,0.0,95.21875,30.292840580723336
69,2023-05-13,94.60416666666667,1114.6666666666667,0.0,94.60416666666667,48.27811316287879
69,2023-05-14,82.41666666666667,1289.3333333333333,0.0,82.41666666666667,36.36092080317132
69,2023-05-15,94.63541666666667,925.3333333333334,0.0,94.63541666666667,58.17555422970702
69,2023-05-16,95.71875,1966.6666666666667,0.0,95.71875,27.68543167372881
69,2023-05-17,91.72916666666667,1021.3333333333334,0.0,91.72916666666666,51.088715051131416
69,2023-05-18,95.05208333333333,898.6666666666666,0.0,95.05208333333334,60.165571293892185
69,2023-05-19,95.82291666666667,1426.6666666666667,0.0,95.82291666666667,38.206029741043615
69,2023-05-20,95.70833333333333,2454.6666666666665,0.0,95.70833333333333,22.179015593880138
69,2023-05-21,95.40625,652.0,0.0,95.40625,83.23658774284254
69,2023-05-22,95.69791666666667,2552.6666666666665,0.0,95.69791666666667,21.325214780839207
69,2023-05-23,94.97916666666667,2113.3333333333335,0.0,94.97916666666667,25.564976012092533
69,2023-05-24,93.60416666666667,1210.0,0.0,93.60416666666667,44.00427284205693
69,2023-05-25,95.61458333333333,1398.0,0.0,95.61458333333334,38.90469395763789
69,2023-05-26,95.52083333333333,1436.0,0.0,95.52083333333333,37.83804598034665
69,2023-05-27,95.60416666666667,2505.3333333333335,0.0,95.60416666666667,21.706826824995566
69,2023-05-28,94.66666666666667,1864.6666666666667,0.0,94.66666666666667,28.878917888213557
69,2023-05-29,95.21875,1176.6666666666667,0.0,95.21875,46.031387216713874
69,2023-05-30,95.53125,652.0,0.0,95.53125,83.34564321319019
69,2023-05-31,95.52083333333333,1870.0,0.0,95.52083333333333,29.056381833036244
69,2023-06-01,84.94791666666667,1409.3333333333333,0.0,84.94791666666667,34.28657043322296
69,2023-06-02,52.552083333333336,1422.0,0.0,52.552083333333336,21.02206521526801
69,2023-06-03,79.82291666666667,1608.0,0.0,79.82291666666667,28.237522241224433
69,2023-06-04,79.44791666666667,1372.0,0.0,79.44791666666666,32.93922978417557
69,2023-06-05,79.91666666666667,1248.0,0.0,79.91666666666667,36.42569221866096
69,2023-06-06,79.52083333333333,2170.6666666666665,0.0,79.52083333333333,20.838805602477475
69,2023-06-07,79.54166666666667,1450.0,0.0,79.54166666666667,31.204104406130266
69,2023-06-08,87.6875,2442.0,0.0,87.6875,20.425705535080535
69,2023-06-09,92.96875,2273.3333333333335,0.0,92.96875,23.26263517228739
69,2023-06-10,95.52083333333333,2204.0,0.0,95.52083333333333,24.653100738556162
69,2023-06-11,95.34375,1439.3333333333333,0.0,95.34375,37.68043292612321
69,2023-06-12,95.83333333333333,2040.0,0.0,95.83333333333334,26.722154139433552
69,2023-06-13,95.80208333333333,1296.0,0.0,95.80208333333333,42.04893395276063
69,2023-06-14,94.14583333333333,1292.0,0.0,94.14583333333333,41.449913463192296
69,2023-06-15,95.36458333333333,2036.0,0.0,95.36458333333333,26.643690481063086
69,2023-06-16,94.02083333333333,1876.0,0.0,94.02083333333333,28.50862688047856
69,2023-06-17,95.66666666666667,1532.6666666666667,0.0,95.66666666666667,35.50569088009279
69,2023-06-18,95.70833333333333,2152.0,0.0,95.70833333333333,25.298369088186696
69,2023-06-19,96.0,1545.3333333333333,0.0,96.0,35.337359792924936
69,2023-06-20,85.52083333333333,1874.6666666666667,0.0,85.52083333333333,25.949733656353718
69,2023-06-21,86.35416666666667,1674.6666666666667,0.0,86.35416666666667,29.33188403994161
69,2023-06-22,91.63541666666667,1964.6666666666667,0.0,91.63541666666667,26.531360458375747
69,2023-06-23,91.45833333333333,1377.3333333333333,0.0,91.45833333333333,37.771937520167796
69,2023-06-24,91.47916666666667,2626.6666666666665,0.0,91.47916666666667,19.810811918358713
69,2023-06-25,90.92708333333333,1986.0,0.0,90.92708333333334,26.043482327682664
69,2023-06-26,91.5625,1390.0,0.0,91.5625,37.470361211031175
69,2023-06-27,91.54166666666667,2104.6666666666665,0.0,91.54166666666667,24.741186912680817
69,2023-06-28,91.40625,974.6666666666666,0.0,91.40625,53.34636307284541
69,2023-06-29,91.625,1958.6666666666667,0.0,91.625,26.60960900272294
69,2023-06-30,61.677083333333336,1658.0,0.0,61.677083333333336,21.16042273991422
69,2023-07-01,52.40625,802.0,0.0,52.40625,37.17010208852868
69,2023-07-02,91.65625,1940.0,0.0,91.65625,26.87480938573883
69,2023-07-03,90.14583333333333,998.6666666666666,0.0,90.14583333333334,51.34641675011126
69,2023-07-04,88.47916666666667,1559.3333333333333,0.0,88.47916666666666,32.276549362263076
69,2023-07-05,90.96875,817.3333333333334,0.0,90.96875,63.310836816884176
69,2023-07-06,90.44791666666667,1323.3333333333333,0.0,90.44791666666666,38.87893445633921
69,2023-07-07,91.09375,1487.3333333333333,0.0,91.09375,34.838970052666966
69,2023-07-08,90.13541666666667,1295.3333333333333,0.0,90.13541666666667,39.58211233702178
69,2023-07-09,89.96875,1746.0,0.0,89.96875,29.311124832951506
69,2023-07-10,89.33333333333333,1995.3333333333333,0.0,89.33333333333333,25.46731261833166
69,2023-07-11,87.73958333333333,1902.6666666666667,0.0,87.73958333333334,26.2311841202406
69,2023-07-12,87.375,1503.3333333333333,0.0,87.375,33.061072616407984
69,2023-07-13,88.32291666666667,638.6666666666666,0.0,88.32291666666666,78.66547875347946
69,2023-07-14,86.26041666666667,1066.6666666666667,0.0,86.26041666666666,46.00106282552083
69,2023-07-15,86.88541666666667,2437.3333333333335,0.0,86.88541666666667,20.277620834473012
69,2023-07-16,88.59375,1830.6666666666667,0.0,88.59375,27.528265545338677
69,2023-07-17,88.76041666666667,1384.0,0.0,88.76041666666666,36.48112982699101
69,2023-07-18,88.6875,1968.0,0.0,88.6875,25.634352769308943
69,2023-07-19,89.60416666666667,1884.6666666666667,0.0,89.60416666666666,27.044483625162126
69,2023-07-20,87.625,1890.0,0.0,87.625,26.37249779541446
69,2023-07-21,88.77083333333333,1800.6666666666667,0.0,88.77083333333333,28.04284100024682
69,2023-07-22,89.07291666666667,771.3333333333334,0.0,89.07291666666667,65.68838906295016
69,2023-07-23,91.04166666666667,1676.0,0.0,91.04166666666667,30.89948372447627
69,2023-07-24,90.90625,1442.0,0.0,90.90625,35.860267134766524
69,2023-07-25,91.70833333333333,1226.6666666666667,0.0,91.70833333333334,42.52724750905797
69,2023-07-26,91.375,1136.0,0.0,91.375,45.75452978286385
69,2023-07-27,87.76041666666667,1976.0,0.0,87.76041666666666,25.26368944697481
69,2023-07-28,86.52083333333333,1336.6666666666667,0.0,86.52083333333334,36.819900768911054
69,2023-07-29,81.51041666666667,2291.3333333333335,0.0,81.51041666666666,20.235310742168558
69,2023-07-30,86.77083333333333,1874.6666666666667,0.0,86.77083333333333,26.329023307847315
69,2023-07-31,91.13541666666667,1289.3333333333333,0.0,91.13541666666667,40.20749445234402
69,2023-08-01,91.53125,1508.0,0.0,91.53125,34.526542467948715
69,2023-08-02,91.42708333333333,1226.6666666666667,0.0,91.42708333333334,42.39682546422101
69,2023-08-03,91.41666666666667,1522.6666666666667,0.0,91.41666666666667,34.15116936660829
69,2023-08-04,82.39583333333333,1834.0,0.0,82.39583333333333,25.55588687446989
69,2023-08-05,83.60416666666667,2324.0,0.0,83.60416666666667,20.463354907726142
69,2023-08-06,84.55208333333333,1822.0,0.0,84.55208333333334,26.39738935388462
69,2023-08-07,80.08333333333333,2248.6666666666665,0.0,80.08333333333333,20.258257980037552
69,2023-08-08,79.53125,1643.3333333333333,0.0,79.53125,27.529427611561864
69,2023-08-09,55.125,1250.6666666666667,0.0,55.125,25.07217817164179
69,2023-08-10,62.3125,928.0,0.0,62.31250000000001,38.19550332255747
69,2023-08-11,58.59375,1400.6666666666667,0.0,58.59375,23.795867295335558
69,2023-08-12,68.71875,1274.0,0.0,68.71875,30.68250833987441
69,2023-08-13,67.375,1136.0,0.0,67.375,33.73692414906103
69,2023-08-14,75.90625,1727.3333333333333,0.0,75.90625,24.996915404284064
69,2023-08-15,79.6875,1954.0,0.0,79.6875,23.198007292732857
69,2023-08-16,79.92708333333333,1443.3333333333333,0.0,79.92708333333334,31.50013111046959
69,2023-08-17,82.30208333333333,1246.0,0.0,82.30208333333333,37.57316886258249
69,2023-08-18,87.80208333333333,1310.6666666666667,0.0,87.80208333333334,38.10637212826382
69,2023-08-19,88.75,1486.6666666666667,0.0,88.75,33.95781950672646
69,2023-08-20,88.26041666666667,1912.6666666666667,0.0,88.26041666666666,26.248937093354247
69,2023-08-21,87.19791666666667,2014.0,0.0,87.19791666666666,24.628143792066645
69,2023-08-22,87.21875,1311.3333333333333,0.0,87.21875,37.83395955134723
69,2023-08-23,87.27083333333333,1224.6666666666667,0.0,87.27083333333333,40.53556806840864
69,2023-08-24,85.86458333333333,1380.0,0.0,85.86458333333333,35.393215328099835
69,2023-08-25,82.51041666666667,1229.3333333333333,0.0,82.51041666666666,38.178965846438906
69,2023-08-26,69.51041666666667,1915.3333333333333,0.0,69.51041666666666,20.643843724620027
69,2023-08-27,69.34375,1632.0,0.0,69.34375,24.169752731821898
69,2023-08-28,70.53125,1500.6666666666667,0.0,70.53125,26.735135078853844
69,2023-08-29,73.79166666666667,1104.0,0.0,73.79166666666667,38.02097800925926
69,2023-08-30,73.14583333333333,1094.6666666666667,0.0,73.14583333333333,38.00955072574097
69,2023-08-31,74.52083333333333,451.3333333333333,0.0,74.52083333333334,93.92156726981781
69,2023-09-01,63.302083333333336,1614.6666666666667,0.0,63.302083333333336,22.300785550853288
69,2023-09-02,89.59375,2330.0,0.0,89.59375,21.872923372675253
69,2023-09-03,91.5,1179.3333333333333,0.0,91.5,44.133620689655174
69,2023-09-04,90.5625,1759.3333333333333,0.0,90.5625,29.28095988063661
69,2023-09-05,89.5625,1153.3333333333333,0.0,89.5625,44.172949783236994
69,2023-09-06,89.65625,2378.0,0.0,89.65625,21.44636818404822
69,2023-09-07,89.39583333333333,1688.6666666666667,0.0,89.39583333333333,30.113302325963943
69,2023-09-08,81.63541666666667,1236.0,0.0,81.63541666666667,37.57034480627472
69,2023-09-09,74.47916666666667,1568.0,0.0,74.47916666666666,27.01928101969954
69,2023-09-10,70.60416666666667,2031.3333333333333,0.0,70.60416666666667,19.771252119571162
69,2023-09-11,73.88541666666667,1489.3333333333333,0.0,73.88541666666667,28.21966507199344
69,2023-09-12,80.0625,1700.0,0.0,80.0625,26.789540441176467
69,2023-09-13,82.70833333333333,1822.0,0.0,82.70833333333333,25.82176561165996
69,2023-09-14,84.125,994.6666666666666,0.0,84.125,48.10968917560322
69,2023-09-15,85.54166666666667,1918.6666666666667,0.0,85.54166666666667,25.360815525828116
69,2023-09-16,85.5,1693.3333333333333,0.0,85.5,28.72160433070866
69,2023-09-17,83.76041666666667,1907.3333333333333,0.0,83.76041666666667,24.98027805691483
69,2023-09-18,85.40625,2305.3333333333335,0.0,85.40625,21.0737081586177
69,2023-09-19,83.70833333333333,1289.3333333333333,0.0,83.70833333333333,36.93078356601172
69,2023-09-20,85.08333333333333,928.0,0.0,85.08333333333333,52.15327167145594
69,2023-09-21,81.80208333333333,1522.6666666666667,0.0,81.80208333333333,30.559381613032695
69,2023-09-22,79.30208333333333,1221.3333333333333,0.0,79.30208333333333,36.93477216384643
69,2023-09-23,79.63541666666667,2239.3333333333335,0.0,79.63541666666667,20.228913149995037
69,2023-09-24,76.45833333333333,922.0,0.0,76.45833333333333,47.17141931790793
69,2023-09-25,75.97916666666667,1132.0,0.0,75.97916666666666,38.17975498135061
69,2023-09-26,80.83333333333333,1134.6666666666667,0.0,80.83333333333333,40.52352624363494
69,2023-09-27,79.92708333333333,1416.6666666666667,0.0,79.92708333333334,32.093074754901956
69,2023-09-28,78.20833333333333,632.6666666666666,0.0,78.20833333333333,70.31745038637163
69,2023-09-29,73.20833333333333,1466.0,0.0,73.20833333333333,28.406098415946644
69,2023-09-30,74.29166666666667,1208.0,0.0,74.29166666666667,34.983093037159676
69,2023-10-01,70.73958333333333,1543.3333333333333,0.0,70.73958333333333,26.072807550395964
69,2023-10-02,62.875,1777.3333333333333,0.0,62.875,20.12306592273068
69,2023-10-03,91.33333333333333,976.6666666666666,0.0,91.33333333333333,53.19465301478953
69,2023-10-04,91.55208333333333,652.6666666666666,0.0,91.55208333333333,79.79245669475655
69,2023-10-05,91.72916666666667,1799.3333333333333,0.0,91.72916666666666,28.998855671853775
69,2023-10-06,91.57291666666667,1796.6666666666667,0.0,91.57291666666667,28.992427141311065
69,2023-10-07,89.94791666666667,2448.6666666666665,0.0,89.94791666666667,20.895197357972595
69,2023-10-08,91.61458333333333,732.6666666666666,0.0,91.61458333333333,71.12842877995146
69,2023-10-09,91.53125,1296.6666666666667,0.0,91.53125,40.153747589974294
69,2023-10-10,91.02083333333333,1244.0,0.0,91.02083333333333,41.620324781171846
69,2023-10-11,91.05208333333333,913.3333333333334,0.0,91.05208333333333,56.708167959245735
69,2023-10-12,88.14583333333333,1637.3333333333333,0.0,88.14583333333333,30.623140183903363
69,2023-10-13,91.55208333333333,1368.0,0.0,91.55208333333333,38.06862334511046
69,2023-10-14,90.76041666666667,1358.6666666666667,0.0,90.76041666666667,37.99868769422636
69,2023-10-15,89.65625,1430.0,0.0,89.65625,35.66396051864802
69,2023-10-16,91.40625,749.3333333333334,0.0,91.40625,69.38824093638789
69,2023-10-17,91.45833333333333,1870.6666666666667,0.0,91.45833333333333,27.81069954264671
69,2023-10-18,91.66666666666667,2246.0,0.0,91.66666666666666,23.215964183239336
69,2023-10-19,91.61458333333333,1470.6666666666667,0.0,91.61458333333333,35.43524171766394
69,2023-10-20,91.38541666666667,1815.3333333333333,0.0,91.38541666666666,28.635551513343128
69,2023-10-21,89.59375,1884.6666666666667,0.0,89.59375,27.041339648921113
69,2023-10-22,85.0,1687.3333333333333,0.0,85.0,28.655175819834056
69,2023-10-23,91.69791666666667,1283.3333333333333,0.0,91.69791666666667,40.64480384199134
69,2023-10-24,71.25,1893.3333333333333,0.0,71.25,21.406360035211268
69,2023-10-25,89.54166666666667,1316.6666666666667,0.0,89.54166666666666,38.68426687763713
69,2023-10-26,89.51041666666667,1209.3333333333333,0.0,89.51041666666667,42.10295646131937
69,2023-10-27,89.61458333333333,1898.6666666666667,0.0,89.61458333333333,26.8481893360838
69,2023-10-28,82.90625,2236.6666666666665,0.0,82.90625,21.084875652011924
69,2023-10-29,90.52083333333333,1883.3333333333333,0.0,90.52083333333333,27.340495943952803
69,2023-10-30,91.48958333333333,901.3333333333334,0.0,91.48958333333333,57.73926551713511
69,2023-10-31,91.45833333333333,1344.6666666666667,0.0,91.45833333333333,38.6895502809453
69,2023-11-01,91.48958333333333,2014.0,0.0,91.48958333333333,25.840280363841995
69,2023-11-02,91.47916666666667,1573.3333333333333,0.0,91.47916666666667,33.07398260946327
69,2023-11-03,90.63541666666667,1398.0,0.0,90.63541666666667,36.87871686735018
69,2023-11-04,88.10416666666667,1680.0,0.0,88.10416666666666,29.83130166997354
69,2023-11-05,84.98958333333333,1156.0,0.0,84.98958333333333,41.82085465926567
69,2023-11-06,83.13541666666667,1213.3333333333333,0.0,83.13541666666666,38.97543641254578
69,2023-11-07,81.34375,1480.6666666666667,0.0,81.34375,31.250137184826656
69,2023-11-08,54.625,272.6666666666667,0.0,54.625,113.95790036674815
69,2023-11-09,19.145833333333332,421.3333333333333,0.0,19.145833333333336,25.84838970200422
69,2023-11-10,72.71875,1428.6666666666667,0.0,72.71875,28.95346403989734
69,2023-11-11,77.6875,1359.3333333333333,0.0,77.6875,32.50949454389407
69,2023-11-12,82.375,1352.0,0.0,82.375,34.65802206607495
69,2023-11-13,84.45833333333333,1772.0,0.0,84.45833333333333,27.112141804614996
69,2023-11-14,85.80208333333333,1568.0,0.0,85.80208333333333,31.126967518778343
69,2023-11-15,89.25,1229.3333333333333,0.0,89.25,41.2974850867679
69,2023-11-16,88.76041666666667,1554.6666666666667,0.0,88.76041666666666,32.47634027479988
69,2023-11-17,88.42708333333333,1427.3333333333333,0.0,88.42708333333333,35.240732767009185
69,2023-11-18,82.59375,1703.3333333333333,0.0,82.59375,27.582433341487278
69,2023-11-19,89.66666666666667,1634.0,0.0,89.66666666666666,31.215048279613768
69,2023-11-20,89.60416666666667,2366.6666666666665,0.0,89.60416666666666,21.536550762910796
69,2023-11-21,89.11458333333333,1239.3333333333333,0.0,89.11458333333333,40.90210770799714
69,2023-11-22,89.5,1562.6666666666667,0.0,89.5,32.579298208191126
69,2023-11-23,89.5,1591.3333333333333,0.0,89.5,31.992406786761624
69,2023-11-24,89.67708333333333,1727.3333333333333,0.0,89.67708333333333,29.531829932136887
69,2023-11-25,90.67708333333333,2374.6666666666665,0.0,90.67708333333333,21.721005433511138
69,2023-11-26,90.54166666666667,1508.6666666666667,0.0,90.54166666666667,34.13816928119016
69,2023-11-27,89.47916666666667,1460.6666666666667,0.0,89.47916666666667,34.846234120645065
69,2023-11-28,89.48958333333333,1667.3333333333333,0.0,89.48958333333333,30.53058255864321
69,2023-11-29,89.30208333333333,646.0,0.0,89.30208333333334,78.63467761007912
69,2023-11-30,85.64583333333333,2218.0,0.0,85.64583333333333,21.964925546037474
69,2023-12-01,79.55208333333333,1070.0,0.0,79.55208333333333,42.29147358515057
69,2023-12-02,89.59375,2327.3333333333335,0.0,89.59375,21.897985444714983
69,2023-12-03,89.54166666666667,1684.0,0.0,89.54166666666666,30.24601230535761
69,2023-12-04,89.17708333333333,1784.0,0.0,89.17708333333333,28.434359624128053
69,2023-12-05,88.39583333333333,992.0,0.0,88.39583333333333,50.68800053203405
69,2023-12-06,89.13541666666667,1272.6666666666667,0.0,89.13541666666667,39.84012271913742
69,2023-12-07,89.53125,1467.3333333333333,0.0,89.53125,34.7081049806906
69,2023-12-08,89.38541666666667,1876.0,0.0,89.38541666666666,27.10309409055911
69,2023-12-09,89.5,2266.6666666666665,0.0,89.5,22.460551470588236
69,2023-12-10,89.53125,1775.3333333333333,0.0,89.53125,28.686646287082233
69,2023-12-11,88.25,2204.6666666666665,0.0,88.25,22.769674175990325
69,2023-12-12,88.25,1424.0,0.0,88.25,35.252487125468164
69,2023-12-13,90.85416666666667,1486.0,0.0,90.85416666666667,34.77851848736354
69,2023-12-14,91.0,122.0,0.0,91.0,424.29371584699453
69,2023-12-15,89.59375,1854.6666666666667,0.0,89.59375,27.47874449586628
69,2023-12-16,89.63541666666667,1614.0,0.0,89.63541666666667,31.590838195304972
69,2023-12-17,87.66666666666667,2269.3333333333335,0.0,87.66666666666667,21.97461320015668
69,2023-12-18,85.71875,2183.3333333333335,0.0,85.71875,22.332678912213737
69,2023-12-19,82.57291666666667,1284.6666666666667,0.0,82.57291666666666,36.56219052715793
69,2023-12-20,89.54166666666667,862.0,0.0,89.54166666666666,59.08849735756638
69,2023-12-21,89.5,1543.3333333333333,0.0,89.5,32.98741900647948
69,2023-12-22,89.60416666666667,1248.6666666666667,0.0,89.60416666666666,40.819410148602955
69,2023-12-23,88.79166666666667,1905.3333333333333,0.0,88.79166666666667,26.508568783531604
69,2023-12-24,86.61458333333333,2221.3333333333335,0.0,86.61458333333333,22.1800399847439
69,2023-12-25,86.21875,1160.0,0.0,86.21875,42.27939565373563
69,2023-12-26,86.5,1168.6666666666667,0.0,86.5,42.10275242441529
69,2023-12-27,86.58333333333333,1615.3333333333333,0.0,86.58333333333333,30.489983147613152
69,2023-12-28,84.60416666666667,1872.6666666666667,0.0,84.60416666666667,25.699005058146433
69,2023-12-29,86.63541666666667,2006.0,0.0,86.63541666666667,24.56685585604298
69,2023-12-30,87.54166666666667,1871.3333333333333,0.0,87.54166666666666,26.610234087400546
69,2023-12-31,87.45833333333333,2206.6666666666665,0.0,87.45833333333334,22.544961606243703
69,2024-01-01,84.73958333333333,1234.0,0.0,84.73958333333333,39.062155310192686
69,2024-01-02,87.35416666666667,2290.6666666666665,0.0,87.35416666666667,21.692358180539387
69,2024-01-03,81.77083333333333,2134.6666666666665,0.0,81.77083333333334,21.789807477097646
69,2024-01-04,79.41666666666667,1156.0,0.0,79.41666666666667,39.078587562475974
69,2024-01-05,79.52083333333333,1673.3333333333333,0.0,79.52083333333333,27.032331092297472
69,2024-01-06,75.89583333333333,1718.6666666666667,0.0,75.89583333333333,25.11951892617016
69,2024-01-07,73.95833333333333,926.6666666666666,0.0,73.95833333333334,45.39924310551559
69,2024-01-08,79.10416666666667,950.6666666666666,0.0,79.10416666666666,47.33213899602618
69,2024-01-09,78.53125,1528.0,0.0,78.53125,29.235073761998255
69,2024-01-10,68.03125,1715.3333333333333,0.0,68.03125,22.560304726972404
69,2024-01-11,75.51041666666667,1234.6666666666667,0.0,75.51041666666667,34.789018909737216
69,2024-01-12,79.14583333333333,1149.3333333333333,0.0,79.14583333333334,39.1712194267208
69,2024-01-13,70.96875,2189.3333333333335,0.0,70.96875,18.439124828714984
69,2024-01-14,72.67708333333333,1329.3333333333333,0.0,72.67708333333334,31.099158151537953
69,2024-01-15,75.59375,1554.0,0.0,75.59375,27.670685194122697
69,2024-01-16,75.53125,1326.0,0.0,75.53125,32.40172904097536
69,2024-01-17,75.59375,529.3333333333334,0.0,75.59375,81.23471937972292
69,2024-01-18,70.02083333333333,879.3333333333334,0.0,70.02083333333333,45.29588782537275
69,2024-01-19,75.51041666666667,1594.0,0.0,75.51041666666667,26.94657591837446
69,2024-01-20,74.85416666666667,1454.6666666666667,0.0,74.85416666666667,29.270998033150015
69,2024-01-21,74.97916666666667,928.0,0.0,74.97916666666666,45.95975140684866
69,2024-01-22,74.04166666666667,2234.0,0.0,74.04166666666666,18.852895280015915
69,2024-01-23,56.625,1378.0,0.0,56.625,23.374591799709723
69,2024-01-24,82.16666666666667,1301.3333333333333,0.0,82.16666666666667,35.916346482240435
69,2024-01-25,87.63541666666667,2158.6666666666665,0.0,87.63541666666667,23.09293368463043
69,2024-01-26,89.34375,2262.0,0.0,89.34375,22.467596430150312
69,2024-01-27,88.83333333333333,1786.6666666666667,0.0,88.83333333333333,28.282478233830844
69,2024-01-28,89.5625,2100.6666666666665,0.0,89.5625,24.252365320533166
69,2024-01-29,86.84375,1742.0,0.0,86.84375,28.35799069556066
69,2024-01-30,88.69791666666667,1602.0,0.0,88.69791666666667,31.49458901199889
69,2024-01-31,89.26041666666667,1819.3333333333333,0.0,89.26041666666666,27.908190003969708
69,2024-02-01,89.11458333333333,1258.6666666666667,0.0,89.11458333333333,40.27384440104167
69,2024-02-02,89.53125,1016.6666666666666,0.0,89.53125,50.09346823770491
69,2024-02-03,88.54166666666667,1892.6666666666667,0.0,88.54166666666666,26.610840818363275
69,2024-02-04,89.02083333333333,650.6666666666666,0.0,89.02083333333334,77.82482176400272
69,2024-02-05,76.55208333333333,1006.0,0.0,76.55208333333333,43.28566275955379
69,2024-02-06,81.66666666666667,1206.0,0.0,81.66666666666667,38.51967016768012
69,2024-02-07,61.65625,855.3333333333334,0.0,61.65625,41.00404934723304
69,2024-02-08,39.489583333333336,323.3333333333333,0.0,39.489583333333336,69.47316902920961
69,2024-02-09,81.16666666666667,610.0,0.0,81.16666666666667,75.68902550091074
69,2024-02-10,79.57291666666667,1140.0,0.0,79.57291666666667,39.70502406189084
69,2024-02-11,80.5,1224.0,0.0,80.5,37.41101579520697
69,2024-02-12,55.260416666666664,1426.6666666666667,0.0,55.260416666666664,22.03315444898754
69,2024-02-13,68.60416666666667,624.0,0.0,68.60416666666667,62.53900129095441
69,2024-02-14,77.4375,1133.3333333333333,0.0,77.4375,38.86679227941176
69,2024-02-15,79.75,1759.3333333333333,0.0,79.75,25.78502747252747
69,2024-02-16,79.79166666666667,934.6666666666666,0.0,79.79166666666667,48.5607985615787
69,2024-02-17,79.52083333333333,874.0,0.0,79.52083333333333,51.75526395245359
69,2024-02-18,79.86458333333333,783.3333333333334,0.0,79.86458333333334,57.9952814716312
69,2024-02-19,63.583333333333336,1345.3333333333333,0.0,63.583333333333336,26.884281053848692
69,2024-02-20,74.91666666666667,908.0,0.0,74.91666666666667,46.93292645619188
69,2024-02-21,77.58333333333333,1156.6666666666667,0.0,77.58333333333334,38.1544548511047
69,2024-02-22,81.66666666666667,560.0,0.0,81.66666666666667,82.95486111111111
69,2024-02-23,89.47916666666667,1950.0,0.0,89.47916666666667,26.10191417378917
69,2024-02-24,86.66666666666667,1434.0,0.0,86.66666666666667,34.37858360452503
69,2024-02-25,89.0,1495.3333333333333,0.0,89.0,33.85610789121712
69,2024-02-26,89.16666666666667,1704.6666666666667,0.0,89.16666666666667,29.754187850345453
69,2024-02-27,89.47916666666667,1226.6666666666667,0.0,89.47916666666667,41.49353204257246
69,2024-02-28,84.10416666666667,1571.3333333333333,0.0,84.10416666666667,30.446279256823644
69,2024-02-29,8.729166666666666,278.6666666666667,0.0,8.729166666666668,17.818568082137162
69,2024-03-01,57.322916666666664,294.6666666666667,0.0,57.32291666666667,110.65787023944192
69,2024-03-02,89.32291666666667,1591.3333333333333,0.0,89.32291666666666,31.929107099217983
69,2024-03-03,89.44791666666667,1304.6666666666667,0.0,89.44791666666667,38.99920025336399
69,2024-03-04,89.52083333333333,258.0,0.0,89.52083333333334,197.37377530146426
69,2024-03-05,90.04166666666667,2195.3333333333335,0.0,90.04166666666666,23.330717304383032
69,2024-03-06,91.67708333333333,1527.3333333333333,0.0,91.67708333333333,34.14381115415394
69,2024-03-07,91.375,1876.0,0.0,91.375,27.70636771499645
69,2024-03-08,91.5,1765.3333333333333,0.0,91.5,29.483525302114806
69,2024-03-09,91.64583333333333,2322.0,0.0,91.64583333333334,22.4509926189109
69,2024-03-10,91.39583333333333,1842.0,0.0,91.39583333333333,28.224210927132344
69,2024-03-11,90.86458333333333,1134.6666666666667,0.0,90.86458333333334,45.552412296807674
69,2024-03-12,91.5,1126.0,0.0,91.5,46.224023090586144
69,2024-03-13,89.45833333333333,961.3333333333334,0.0,89.45833333333333,52.93364973416551
69,2024-03-14,91.51041666666667,819.3333333333334,0.0,91.51041666666667,63.53235396324926
69,2024-03-15,91.39583333333333,790.6666666666666,0.0,91.39583333333333,65.75336828976953
69,2024-03-16,89.92708333333333,1268.0,0.0,89.92708333333333,40.34189477085524
69,2024-03-17,55.0,1404.0,0.0,55.00000000000001,22.283357075023744
69,2024-03-18,17.385416666666668,485.3333333333333,0.0,17.385416666666668,20.376520289606226
69,2024-03-19,55.635416666666664,544.6666666666666,0.0,55.63541666666667,58.103940355977144
69,2024-03-20,90.79166666666667,1924.6666666666667,0.0,90.79166666666667,26.833387455259206
69,2024-03-21,90.125,1268.6666666666667,0.0,90.125,40.40943575932738
69,2024-03-22,7.625,100.0,0.0,7.625,43.37354166666667
69,2024-03-23,0.0,0.0,0.0,0.0,0.0
69,2024-03-24,0.0,0.0,0.0,0.0,0.0
69,2024-03-25,0.0,0.0,0.0,0.0,0.0
69,2024-03-26,0.0,0.0,0.0,0.0,0.0
69,2024-03-27,0.0,0.0,0.0,0.0,0.0
69,2024-03-28,0.0,0.0,0.0,0.0,0.0
69,2024-03-29,0.0,0.0,0.0,0.0,0.0
69,2024-03-30,0.0,0.0,0.0,0.0,0.0
69,2024-03-31,0.0,0.0,0.0,0.0,0.0
69,2024-04-01,0.0,0.0,0.0,0.0,0.0
69,2024-04-02,0.0,0.0,0.0,0.0,0.0
69,2024-04-03,0.0,0.0,0.0,0.0,0.0
69,2024-04-04,0.0,0.0,0.0,0.0,0.0
69,2024-04-05,0.0,0.0,0.0,0.0,0.0
69,2024-04-06,0.0,0.0,0.0,0.0,0.0
69,2024-04-07,0.0,0.0,0.0,0.0,0.0
69,2024-04-08,0.0,0.0,0.0,0.0,0.0
69,2024-04-09,0.0,0.0,0.0,0.0,0.0
69,2024-04-10,0.0,0.0,0.0,0.0,0.0
69,2024-04-11,0.0,0.0,0.0,0.0,0.0
69,2024-04-12,0.0,0.0,0.0,0.0,0.0
69,2024-04-13,0.0,0.0,0.0,0.0,0.0
69,2024-04-14,0.0,0.0,0.0,0.0,0.0
69,2024-04-15,0.0,0.0,0.0,0.0,0.0
69,2024-04-16,0.0,0.0,0.0,0.0,0.0
69,2024-04-17,0.0,0.0,0.0,0.0,0.0
69,2024-04-18,0.0,0.0,0.0,0.0,0.0
69,2024-04-19,0.0,0.0,0.0,0.0,0.0
69,2024-04-20,0.0,0.0,0.0,0.0,0.0
69,2024-04-21,0.0,0.0,0.0,0.0,0.0
69,2024-04-22,0.0,0.0,0.0,0.0,0.0
69,2024-04-23,0.0,0.0,0.0,0.0,0.0
69,2024-04-24,0.0,0.0,0.0,0.0,0.0
69,2024-04-25,0.0,0.0,0.0,0.0,0.0
69,2024-04-26,0.0,0.0,0.0,0.0,0.0
69,2024-04-27,0.0,0.0,0.0,0.0,0.0
69,2024-04-28,0.0,0.0,0.0,0.0,0.0
69,2024-04-29,0.0,0.0,0.0,0.0,0.0
69,2024-04-30,0.0,0.0,0.0,0.0,0.0
69,2024-05-01,0.0,0.0,0.0,0.0,0.0
69,2024-05-02,0.0,0.0,0.0,0.0,0.0
69,2024-05-03,0.0,0.0,0.0,0.0,0.0
69,2024-05-04,0.0,0.0,0.0,0.0,0.0
69,2024-05-05,0.0,0.0,0.0,0.0,0.0
69,2024-05-06,0.0,0.0,0.0,0.0,0.0
69,2024-05-07,0.0,0.0,0.0,0.0,0.0
69,2024-05-08,0.0,0.0,0.0,0.0,0.0
69,2024-05-09,0.0,0.0,0.0,0.0,0.0
69,2024-05-10,0.0,0.0,0.0,0.0,0.0
69,2024-05-11,0.0,0.0,0.0,0.0,0.0
69,2024-05-12,0.0,0.0,0.0,0.0,0.0
69,2024-05-13,0.0,0.0,0.0,0.0,0.0
69,2024-05-14,0.0,0.0,0.0,0.0,0.0
69,2024-05-15,0.0,0.0,0.0,0.0,0.0
69,2024-05-16,0.0,0.0,0.0,0.0,0.0
69,2024-05-17,0.0,0.0,0.0,0.0,0.0
69,2024-05-18,0.0,0.0,0.0,0.0,0.0
69,2024-05-19,0.0,0.0,0.0,0.0,0.0
